ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 00:00,2,0.000,ALERT,213.51,303.58,59.975,1458273603,"201051344000645","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,339959.0,339959.0,22202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273605,275228.00
03/18/2016 00:00,2,0.000,ALERT,212.38,301.47,59.954,1458273603,"274151322000085","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,610031.1,610031.1,15839,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273607,275229.00
03/18/2016 00:00,2,0.000,ALERT,213.51,302.98,59.975,1458273603,"201051344000633","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,331536.5,331536.5,22615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273609,275230.00
03/18/2016 00:00,2,0.000,ALERT,213.06,303.58,59.996,1458273603,"201051344000469","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,332358.7,332358.7,22600,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273611,275231.00
03/18/2016 00:00,2,0.000,ALERT,212.61,301.47,60.012,1458273603,"201051344000646","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,337188.2,337188.2,27136,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273613,275232.00
03/18/2016 00:00,2,0.000,ALERT,211.93,301.17,59.954,1458273603,"274151322000052","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,618370.5,618370.5,16053,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273615,275233.00
03/18/2016 00:00,2,0.000,ALERT,212.83,301.77,59.996,1458273603,"201051344000585","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,342565.4,342565.4,27144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273616,275234.00
03/18/2016 00:00,2,0.000,ALERT,212.61,302.07,60.012,1458273603,"201051344001230","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,341004.1,341004.1,26928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273618,275235.00
03/18/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1458273603,"201051344000582","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,334632.5,334632.5,27115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273620,275236.00
03/18/2016 00:00,2,0.000,ALERT,212.16,301.47,59.981,1458273603,"201051344000955","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,345554.6,345554.6,27052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273622,275237.00
03/18/2016 00:00,2,0.000,ALERT,212.16,300.87,59.975,1458273603,"274151322000094","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,496800.2,496800.2,16672,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273623,275238.00
03/18/2016 00:00,2,0.000,ALERT,212.83,303.88,60.028,1458273603,"201051344000579","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,346499.5,346499.5,2639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273625,275239.00
03/18/2016 00:00,2,0.000,ALERT,212.38,301.77,59.975,1458273603,"201051344000890","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,342904.6,342904.6,27074,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273627,275240.00
03/18/2016 00:00,2,0.000,ALERT,212.83,301.77,59.996,1458273603,"201051344000438","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,345053.9,345053.9,27070,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273629,275241.00
03/18/2016 00:00,2,0.000,ALERT,212.83,301.17,59.965,1458273603,"201051344000417","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,338741.4,338741.4,27226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273631,275242.00
03/18/2016 00:00,2,0.000,ALERT,212.38,301.77,59.981,1458273603,"274151322000083","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,612458.1,612458.1,16095,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273632,275243.00
03/18/2016 00:00,2,0.000,ALERT,213.06,302.37,59.965,1458273603,"274151322000076","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,651787.6,651787.6,16101,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273634,275244.00
03/18/2016 00:00,2,0.000,ALERT,213.06,304.18,60.002,1458273603,"201051344000868","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,331332.7,331332.7,22340,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273636,275245.00
03/18/2016 00:00,2,0.000,ALERT,212.38,302.37,59.965,1458273603,"274151322000095","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,644998.5,644998.5,15993,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273638,275246.00
03/18/2016 00:00,2,0.000,ALERT,212.83,303.58,59.981,1458273603,"201051344000988","219011344069620",0.00,2.00,0,298.17,305.38,0.0,0.0,0.000,329502.0,329502.0,22614,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273640,275247.00
03/18/2016 00:00,2,0.000,ALERT,212.61,301.17,59.944,1458273603,"201051344001025","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,342568.0,342568.0,27129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273642,275248.00
03/18/2016 00:00,2,0.000,ALERT,212.83,303.58,59.949,1458273603,"201051344000458","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,339925.6,339925.6,22522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273643,275249.00
03/18/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1458273603,"201051344000853","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,337546.8,337546.8,22143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273645,275250.00
03/18/2016 00:00,2,0.000,ALERT,213.06,301.77,60.018,1458273603,"201051344000685","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,344752.4,344752.4,26948,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273647,275251.00
03/18/2016 00:00,2,0.000,ALERT,213.06,301.17,60.007,1458273603,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,342011.7,342011.7,26946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273649,275252.00
03/18/2016 00:00,2,0.000,ALERT,212.83,302.07,59.991,1458273603,"201051344001145","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,347120.0,347120.0,26805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273651,275253.00
03/18/2016 00:00,2,0.000,ALERT,212.61,300.87,60.023,1458273603,"201051344000651","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,338963.6,338963.6,27172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273653,275254.00
03/18/2016 00:00,2,0.000,ALERT,211.93,301.47,59.949,1458273603,"274151322000088","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,594313.3,594313.3,15788,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273655,275255.00
03/18/2016 00:00,2,0.000,ALERT,212.83,300.57,59.996,1458273603,"274151322000068","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,496896.1,496896.1,16847,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273656,275256.00
03/18/2016 00:00,2,0.000,ALERT,212.38,301.77,60.023,1458273603,"201051344001135","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,335498.9,335498.9,27139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273658,275257.00
03/18/2016 00:00,2,0.000,ALERT,212.83,304.18,60.007,1458273603,"201051344000594","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,342182.6,342182.6,22552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273660,275258.00
03/18/2016 00:00,2,0.000,ALERT,212.61,301.47,60.018,1458273603,"201051344001203","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,341793.2,341793.2,27123,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273662,275259.00
03/18/2016 00:00,2,0.000,ALERT,212.16,301.47,60.018,1458273603,"274151322000054","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,607222.1,607222.1,15819,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273663,275260.00
03/18/2016 00:00,2,0.000,ALERT,213.29,302.98,60.007,1458273603,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,330538.6,330538.6,22581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273665,275261.00
03/18/2016 00:00,2,0.000,ALERT,212.61,301.77,60.018,1458273603,"201051344001093","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,340592.5,340592.5,27003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273667,275262.00
03/18/2016 00:00,2,0.000,ALERT,213.06,303.58,60.007,1458273603,"201051344000900","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,345625.0,345625.0,21990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273669,275263.00
03/18/2016 00:00,2,0.000,ALERT,213.06,302.98,60.012,1458273603,"201051344000648","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,339061.5,339061.5,22264,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273671,275264.00
03/18/2016 00:00,2,0.000,ALERT,213.06,304.18,60.007,1458273603,"201051344000569","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,347089.4,347089.4,21923,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273673,275265.00
03/18/2016 00:00,2,0.000,ALERT,212.83,303.58,60.012,1458273603,"201051344000983","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,339543.6,339543.6,22378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273675,275266.00
03/18/2016 00:00,2,0.000,ALERT,213.06,303.58,59.954,1458273603,"201051344001158","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,335250.2,335250.2,22598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273676,275267.00
03/18/2016 00:00,2,0.000,ALERT,213.29,304.18,60.007,1458273603,"201051344000576","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,340119.9,340119.9,22053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458273678,275268.00
03/18/2016 00:00,2,0.000,ALERT,211.25,299.67,59.986,1458273603,"274151322000087","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,582221.3,582221.3,15879,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458273680,275269.00
03/18/2016 00:15,2,0.000,ALERT,213.74,303.88,59.965,1458274503,"201051344000645","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,339959.0,339959.0,22204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274505,275270.00
03/18/2016 00:15,2,0.000,ALERT,212.38,301.47,59.996,1458274503,"274151322000085","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,610031.1,610031.1,15841,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274507,275271.00
03/18/2016 00:15,2,0.000,ALERT,213.51,303.28,59.996,1458274503,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,331536.5,331536.5,22617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274509,275272.00
03/18/2016 00:15,2,0.000,ALERT,213.29,303.88,59.970,1458274503,"201051344000469","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,332358.7,332358.7,22602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458274511,275273.00
03/18/2016 00:15,2,0.000,ALERT,212.61,302.37,59.954,1458274503,"201051344000646","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,337188.2,337188.2,27138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458274512,275274.00
03/18/2016 00:15,2,0.000,ALERT,211.93,302.07,59.965,1458274503,"274151322000052","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,618370.5,618370.5,16055,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458274514,275275.00
03/18/2016 00:15,2,0.000,ALERT,213.06,302.37,59.981,1458274503,"201051344000585","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,342565.4,342565.4,27146,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274516,275276.00
03/18/2016 00:15,2,0.000,ALERT,212.83,302.68,59.959,1458274503,"201051344001230","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,341004.1,341004.1,26930,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458274518,275277.00
03/18/2016 00:15,2,0.000,ALERT,213.51,303.28,60.002,1458274503,"201051344000582","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,334632.5,334632.5,27117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274520,275278.00
03/18/2016 00:15,2,0.000,ALERT,212.38,302.07,60.007,1458274503,"201051344000955","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,345554.6,345554.6,27054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274521,275279.00
03/18/2016 00:15,2,0.000,ALERT,212.38,300.87,59.996,1458274503,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,496800.2,496800.2,16674,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274523,275280.00
03/18/2016 00:15,2,0.000,ALERT,213.06,303.88,59.991,1458274503,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,346499.5,346499.5,2641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274525,275281.00
03/18/2016 00:15,2,0.000,ALERT,212.83,302.98,59.965,1458274503,"201051344000890","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,342904.6,342904.6,27076,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274527,275282.00
03/18/2016 00:15,2,0.000,ALERT,213.06,302.07,59.959,1458274503,"201051344000438","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,345053.9,345053.9,27072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274529,275283.00
03/18/2016 00:15,2,0.000,ALERT,213.29,301.77,59.949,1458274503,"201051344000417","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,338741.4,338741.4,27228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274531,275284.00
03/18/2016 00:15,2,0.000,ALERT,212.38,302.07,60.002,1458274503,"274151322000083","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,612458.1,612458.1,16097,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274533,275285.00
03/18/2016 00:15,2,0.000,ALERT,213.06,301.77,59.991,1458274503,"274151322000076","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,651787.6,651787.6,16103,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274535,275286.00
03/18/2016 00:15,2,0.000,ALERT,213.06,304.18,60.002,1458274503,"201051344000868","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,331332.7,331332.7,22342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274536,275287.00
03/18/2016 00:15,2,0.000,ALERT,212.38,302.68,59.996,1458274503,"274151322000095","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,644998.5,644998.5,15995,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274538,275288.00
03/18/2016 00:15,2,0.000,ALERT,213.06,303.58,59.954,1458274503,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.78,0.0,0.0,0.000,329502.0,329502.0,22616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274540,275289.00
03/18/2016 00:15,2,0.000,ALERT,212.61,301.47,59.959,1458274503,"201051344001025","219011344069620",0.00,1.00,0,298.17,304.78,0.0,0.0,0.000,342568.0,342568.0,27131,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274542,275290.00
03/18/2016 00:15,2,0.000,ALERT,212.83,303.28,59.981,1458274503,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,339925.6,339925.6,22524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274544,275291.00
03/18/2016 00:15,2,0.000,ALERT,213.74,302.98,59.991,1458274503,"201051344000853","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,337546.8,337546.8,22145,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274546,275292.00
03/18/2016 00:15,2,0.000,ALERT,213.29,302.37,59.944,1458274503,"201051344000685","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,344752.4,344752.4,26950,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274547,275293.00
03/18/2016 00:15,2,0.000,ALERT,213.29,302.07,59.991,1458274503,"201051344000917","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,342011.7,342011.7,26948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274549,275294.00
03/18/2016 00:15,2,0.000,ALERT,213.29,302.37,59.996,1458274503,"201051344001145","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,347120.0,347120.0,26807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274551,275295.00
03/18/2016 00:15,2,0.000,ALERT,212.83,301.47,59.965,1458274503,"201051344000651","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,338963.6,338963.6,27174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274553,275296.00
03/18/2016 00:15,2,0.000,ALERT,212.16,301.77,59.944,1458274503,"274151322000088","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,594313.3,594313.3,15790,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274555,275297.00
03/18/2016 00:15,2,0.000,ALERT,213.06,301.17,59.954,1458274503,"274151322000068","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,496896.1,496896.1,16849,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274556,275298.00
03/18/2016 00:15,2,0.000,ALERT,212.61,302.37,60.007,1458274503,"201051344001135","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,335498.9,335498.9,27141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274558,275299.00
03/18/2016 00:15,2,0.000,ALERT,212.83,303.88,59.959,1458274503,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,342182.6,342182.6,22554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274560,275300.00
03/18/2016 00:15,2,0.000,ALERT,212.83,301.77,59.986,1458274503,"201051344001203","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,341793.2,341793.2,27125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458274562,275301.00
03/18/2016 00:15,2,0.000,ALERT,212.38,301.77,59.965,1458274503,"274151322000054","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,607222.1,607222.1,15821,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274564,275302.00
03/18/2016 00:15,2,0.000,ALERT,213.51,302.98,59.975,1458274503,"201051344000867","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,330538.6,330538.6,22583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274565,275303.00
03/18/2016 00:15,2,0.000,ALERT,212.83,302.07,59.975,1458274503,"201051344001093","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,340592.5,340592.5,27005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274567,275304.00
03/18/2016 00:15,2,0.000,ALERT,213.06,303.28,59.949,1458274503,"201051344000900","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,345625.0,345625.0,21992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274569,275305.00
03/18/2016 00:15,2,0.000,ALERT,213.29,302.68,59.981,1458274503,"201051344000648","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,339061.5,339061.5,22266,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274571,275306.00
03/18/2016 00:15,2,0.000,ALERT,213.06,304.18,59.986,1458274503,"201051344000569","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,347089.4,347089.4,21925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274573,275307.00
03/18/2016 00:15,2,0.000,ALERT,213.29,303.88,59.986,1458274503,"201051344000983","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,339543.6,339543.6,22380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274574,275308.00
03/18/2016 00:15,2,0.000,ALERT,213.29,303.28,59.959,1458274503,"201051344001158","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,335250.2,335250.2,22600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274576,275309.00
03/18/2016 00:15,2,0.000,ALERT,213.51,303.58,59.970,1458274503,"201051344000576","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,340119.9,340119.9,22055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274578,275310.00
03/18/2016 00:15,2,0.000,ALERT,212.61,301.17,59.949,1458274503,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,582221.3,582221.3,15881,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458274580,275311.00
03/18/2016 00:30,2,0.000,ALERT,213.51,304.18,59.981,1458275403,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,339959.0,339959.0,22206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275405,275312.00
03/18/2016 00:30,2,0.000,ALERT,212.83,302.07,60.002,1458275403,"274151322000085","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,610031.1,610031.1,15843,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275407,275313.00
03/18/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1458275403,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,331536.5,331536.5,22619,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275409,275314.00
03/18/2016 00:30,2,0.000,ALERT,213.29,303.88,59.996,1458275403,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,332358.7,332358.7,22604,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275410,275315.00
03/18/2016 00:30,2,0.000,ALERT,212.83,302.37,60.002,1458275403,"201051344000646","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,337188.2,337188.2,27140,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275412,275316.00
03/18/2016 00:30,2,0.000,ALERT,212.16,302.68,60.018,1458275403,"274151322000052","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,618370.5,618370.5,16057,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275414,275317.00
03/18/2016 00:30,2,0.000,ALERT,213.06,302.37,60.018,1458275403,"201051344000585","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,342565.4,342565.4,27148,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275416,275318.00
03/18/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1458275403,"201051344001230","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,341004.1,341004.1,26932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275418,275319.00
03/18/2016 00:30,2,0.000,ALERT,213.29,303.28,60.007,1458275403,"201051344000582","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,334632.5,334632.5,27119,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275419,275320.00
03/18/2016 00:30,2,0.000,ALERT,212.61,302.37,60.012,1458275403,"201051344000955","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,345554.6,345554.6,27056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275421,275321.00
03/18/2016 00:30,2,0.000,ALERT,212.38,301.77,59.954,1458275403,"274151322000094","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,496800.2,496800.2,16676,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275423,275322.00
03/18/2016 00:30,2,0.000,ALERT,213.06,304.48,59.981,1458275403,"201051344000579","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,346499.5,346499.5,2643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275425,275323.00
03/18/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1458275403,"201051344000890","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,342904.6,342904.6,27078,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275427,275324.00
03/18/2016 00:30,2,0.000,ALERT,212.83,302.07,59.954,1458275403,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,345053.9,345053.9,27074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275428,275325.00
03/18/2016 00:30,2,0.000,ALERT,212.83,301.47,59.938,1458275403,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,338741.4,338741.4,27230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275430,275326.00
03/18/2016 00:30,2,0.000,ALERT,212.61,301.77,60.012,1458275403,"274151322000083","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,612458.1,612458.1,16099,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275432,275327.00
03/18/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1458275403,"274151322000076","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,651787.6,651787.6,16105,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275434,275328.00
03/18/2016 00:30,2,0.000,ALERT,213.06,304.18,60.007,1458275403,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,331332.7,331332.7,22344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275436,275329.00
03/18/2016 00:30,2,0.000,ALERT,212.38,303.28,59.986,1458275403,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,644998.5,644998.5,15997,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275437,275330.00
03/18/2016 00:30,2,0.000,ALERT,212.83,303.58,59.970,1458275403,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,329502.0,329502.0,22618,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275439,275331.00
03/18/2016 00:30,2,0.000,ALERT,212.61,301.47,60.028,1458275403,"201051344001025","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,342568.0,342568.0,27133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275441,275332.00
03/18/2016 00:30,2,0.000,ALERT,213.06,303.88,59.996,1458275403,"201051344000458","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,339925.6,339925.6,22526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275443,275333.00
03/18/2016 00:30,2,0.000,ALERT,213.51,303.28,59.970,1458275403,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,337546.8,337546.8,22147,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275445,275334.00
03/18/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1458275403,"201051344000685","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,344752.4,344752.4,26952,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275447,275335.00
03/18/2016 00:30,2,0.000,ALERT,213.06,301.77,59.922,1458275403,"201051344000917","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,342011.7,342011.7,26950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275448,275336.00
03/18/2016 00:30,2,0.000,ALERT,213.06,302.37,60.012,1458275403,"201051344001145","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,347120.0,347120.0,26809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275450,275337.00
03/18/2016 00:30,2,0.000,ALERT,213.06,301.77,59.996,1458275403,"201051344000651","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,338963.6,338963.6,27176,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275452,275338.00
03/18/2016 00:30,2,0.000,ALERT,212.16,301.47,60.007,1458275403,"274151322000088","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,594313.3,594313.3,15792,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275454,275339.00
03/18/2016 00:30,2,0.000,ALERT,213.29,301.47,59.986,1458275403,"274151322000068","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,496896.1,496896.1,16851,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275456,275340.00
03/18/2016 00:30,2,0.000,ALERT,212.38,302.37,59.981,1458275403,"201051344001135","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,335498.9,335498.9,27143,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275458,275341.00
03/18/2016 00:30,2,0.000,ALERT,212.83,304.18,59.991,1458275403,"201051344000594","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,342182.6,342182.6,22556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275459,275342.00
03/18/2016 00:30,2,0.000,ALERT,212.83,302.07,59.991,1458275403,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,341793.2,341793.2,27127,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275461,275343.00
03/18/2016 00:30,2,0.000,ALERT,212.38,302.68,59.996,1458275403,"274151322000054","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,607222.1,607222.1,15823,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275463,275344.00
03/18/2016 00:30,2,0.000,ALERT,213.29,302.98,59.965,1458275403,"201051344000867","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,330538.6,330538.6,22585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275465,275345.00
03/18/2016 00:30,2,0.000,ALERT,212.61,302.07,60.028,1458275403,"201051344001093","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,340592.5,340592.5,27007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275467,275346.00
03/18/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1458275403,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,345625.0,345625.0,21994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275468,275347.00
03/18/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1458275403,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,339061.5,339061.5,22268,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458275470,275348.00
03/18/2016 00:30,2,0.000,ALERT,213.29,304.18,59.959,1458275403,"201051344000569","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,347089.4,347089.4,21927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275472,275349.00
03/18/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1458275403,"201051344000983","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,339543.6,339543.6,22382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275474,275350.00
03/18/2016 00:30,2,0.000,ALERT,213.06,303.28,59.959,1458275403,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,335250.2,335250.2,22602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275476,275351.00
03/18/2016 00:30,2,0.000,ALERT,213.74,303.88,59.954,1458275403,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,340119.9,340119.9,22057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275477,275352.00
03/18/2016 00:30,2,0.000,ALERT,212.61,300.87,59.954,1458275403,"274151322000087","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,582221.3,582221.3,15883,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458275479,275353.00
03/18/2016 00:45,2,0.000,ALERT,213.51,303.58,60.007,1458276303,"201051344000645","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,339959.0,339959.0,22208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276305,275354.00
03/18/2016 00:45,2,0.000,ALERT,212.38,302.37,60.012,1458276303,"274151322000085","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,610031.1,610031.1,15845,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276307,275355.00
03/18/2016 00:45,2,0.000,ALERT,213.74,302.98,60.018,1458276303,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,331536.5,331536.5,22621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276308,275356.00
03/18/2016 00:45,2,0.000,ALERT,213.06,303.28,59.975,1458276303,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,332358.7,332358.7,22606,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276310,275357.00
03/18/2016 00:45,2,0.000,ALERT,212.83,302.37,60.012,1458276303,"201051344000646","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,337188.2,337188.2,27142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276312,275358.00
03/18/2016 00:45,2,0.000,ALERT,212.16,302.98,59.991,1458276303,"274151322000052","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,618370.5,618370.5,16059,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276314,275359.00
03/18/2016 00:45,2,0.000,ALERT,213.06,302.68,59.996,1458276303,"201051344000585","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,342565.4,342565.4,27150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276316,275360.00
03/18/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1458276303,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,341004.1,341004.1,26934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276317,275361.00
03/18/2016 00:45,2,0.000,ALERT,213.51,303.28,59.996,1458276303,"201051344000582","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,334632.5,334632.5,27121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458276319,275362.00
03/18/2016 00:45,2,0.000,ALERT,212.61,302.37,60.034,1458276303,"201051344000955","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,345554.6,345554.6,27058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458276321,275363.00
03/18/2016 00:45,2,0.000,ALERT,212.38,301.77,59.991,1458276303,"274151322000094","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,496800.2,496800.2,16678,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276323,275364.00
03/18/2016 00:45,2,0.000,ALERT,213.06,303.88,59.975,1458276303,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,346499.5,346499.5,2645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458276325,275365.00
03/18/2016 00:45,2,0.000,ALERT,212.83,302.68,60.002,1458276303,"201051344000890","219011344069620",0.00,1.50,0,299.37,305.68,0.0,0.0,0.000,342904.6,342904.6,27080,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276326,275366.00
03/18/2016 00:45,2,0.000,ALERT,213.29,302.68,60.007,1458276303,"201051344000438","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,345053.9,345053.9,27076,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276328,275367.00
03/18/2016 00:45,2,0.000,ALERT,213.29,301.77,60.034,1458276303,"201051344000417","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,338741.4,338741.4,27232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276330,275368.00
03/18/2016 00:45,2,0.000,ALERT,212.16,302.37,60.028,1458276303,"274151322000083","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,612458.1,612458.1,16101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276332,275369.00
03/18/2016 00:45,2,0.000,ALERT,212.83,302.07,60.007,1458276303,"274151322000076","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,651787.6,651787.6,16107,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276333,275370.00
03/18/2016 00:45,2,0.000,ALERT,213.06,303.88,60.012,1458276303,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,331332.7,331332.7,22346,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276335,275371.00
03/18/2016 00:45,2,0.000,ALERT,212.38,302.68,59.975,1458276303,"274151322000095","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,644998.5,644998.5,15999,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276337,275372.00
