ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 00:45,2,0.000,ALERT,212.83,303.28,59.970,1458276303,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,329502.0,329502.0,22620,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276339,275373.00
03/18/2016 00:45,2,0.000,ALERT,212.83,301.77,60.018,1458276303,"201051344001025","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,342568.0,342568.0,27135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276341,275374.00
03/18/2016 00:45,2,0.000,ALERT,213.06,303.58,59.975,1458276303,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,339925.6,339925.6,22528,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276343,275375.00
03/18/2016 00:45,2,0.000,ALERT,213.74,303.28,59.965,1458276303,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,337546.8,337546.8,22149,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458276345,275376.00
03/18/2016 00:45,2,0.000,ALERT,213.29,302.68,60.012,1458276303,"201051344000685","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,344752.4,344752.4,26954,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276347,275377.00
03/18/2016 00:45,2,0.000,ALERT,213.29,302.37,60.018,1458276303,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,342011.7,342011.7,26952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276348,275378.00
03/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1458276303,"201051344001145","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,347120.0,347120.0,26811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458276350,275379.00
03/18/2016 00:45,2,0.000,ALERT,213.06,302.07,59.996,1458276303,"201051344000651","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,338963.6,338963.6,27178,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458276352,275380.00
03/18/2016 00:45,2,0.000,ALERT,211.93,301.77,59.991,1458276303,"274151322000088","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,594313.3,594313.3,15794,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276354,275381.00
03/18/2016 00:45,2,0.000,ALERT,213.06,300.87,59.970,1458276303,"274151322000068","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,496896.1,496896.1,16853,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276356,275382.00
03/18/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1458276303,"201051344001135","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,335498.9,335498.9,27145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458276357,275383.00
03/18/2016 00:45,2,0.000,ALERT,212.83,303.88,59.965,1458276303,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,342182.6,342182.6,22558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276359,275384.00
03/18/2016 00:45,2,0.000,ALERT,213.06,302.07,59.959,1458276303,"201051344001203","219011344069620",0.00,1.00,0,299.67,306.28,0.0,0.0,0.000,341793.2,341793.2,27129,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276361,275385.00
03/18/2016 00:45,2,0.000,ALERT,212.16,302.68,60.018,1458276303,"274151322000054","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,607222.1,607222.1,15825,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276363,275386.00
03/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1458276303,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,330538.6,330538.6,22587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276364,275387.00
03/18/2016 00:45,2,0.000,ALERT,213.06,302.37,59.959,1458276303,"201051344001093","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,340592.5,340592.5,27009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276366,275388.00
03/18/2016 00:45,2,0.000,ALERT,212.83,303.28,59.959,1458276303,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,345625.0,345625.0,21996,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276368,275389.00
03/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.986,1458276303,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,339061.5,339061.5,22270,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276370,275390.00
03/18/2016 00:45,2,0.000,ALERT,213.06,303.88,59.981,1458276303,"201051344000569","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,347089.4,347089.4,21929,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276372,275391.00
03/18/2016 00:45,2,0.000,ALERT,212.83,303.28,60.023,1458276303,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,339543.6,339543.6,22384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276373,275392.00
03/18/2016 00:45,2,0.000,ALERT,213.06,303.28,60.012,1458276303,"201051344001158","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,335250.2,335250.2,22604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276376,275393.00
03/18/2016 00:45,2,0.000,ALERT,213.51,303.88,60.023,1458276303,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,340119.9,340119.9,22059,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276378,275394.00
03/18/2016 00:45,2,0.000,ALERT,212.38,301.47,59.996,1458276303,"274151322000087","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,582221.3,582221.3,15885,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458276379,275395.00
03/18/2016 01:00,2,0.000,ALERT,213.51,303.88,60.002,1458277203,"201051344000645","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,339959.0,339959.0,22210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277205,275396.00
03/18/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1458277203,"274151322000085","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,610031.1,610031.1,15847,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277207,275397.00
03/18/2016 01:00,2,0.000,ALERT,213.74,303.58,60.012,1458277203,"201051344000633","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,331536.5,331536.5,22623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277208,275398.00
03/18/2016 01:00,2,0.000,ALERT,213.29,303.58,59.970,1458277203,"201051344000469","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,332358.7,332358.7,22608,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277210,275399.00
03/18/2016 01:00,2,0.000,ALERT,212.83,302.37,59.986,1458277203,"201051344000646","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,337188.2,337188.2,27144,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277212,275400.00
03/18/2016 01:00,2,0.000,ALERT,212.38,302.07,59.996,1458277203,"274151322000052","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,618370.5,618370.5,16061,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277214,275401.00
03/18/2016 01:00,2,0.000,ALERT,213.29,302.37,60.012,1458277203,"201051344000585","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,342565.4,342565.4,27152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277216,275402.00
03/18/2016 01:00,2,0.000,ALERT,213.06,302.68,59.975,1458277203,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,341004.1,341004.1,26936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277218,275403.00
03/18/2016 01:00,2,0.000,ALERT,213.51,303.28,59.986,1458277203,"201051344000582","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,334632.5,334632.5,27123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277219,275404.00
03/18/2016 01:00,2,0.000,ALERT,212.61,302.37,59.959,1458277203,"201051344000955","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,345554.6,345554.6,27060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277221,275405.00
03/18/2016 01:00,2,0.000,ALERT,212.61,301.77,59.986,1458277203,"274151322000094","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,496800.2,496800.2,16680,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277223,275406.00
03/18/2016 01:00,2,0.000,ALERT,213.29,304.48,60.028,1458277203,"201051344000579","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,346499.5,346499.5,2647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277225,275407.00
03/18/2016 01:00,2,0.000,ALERT,212.83,302.37,59.981,1458277203,"201051344000890","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,342904.6,342904.6,27082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277226,275408.00
03/18/2016 01:00,2,0.000,ALERT,213.29,302.07,59.959,1458277203,"201051344000438","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,345053.9,345053.9,27078,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277228,275409.00
03/18/2016 01:00,2,0.000,ALERT,213.51,302.07,59.991,1458277203,"201051344000417","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,338741.4,338741.4,27234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277230,275410.00
03/18/2016 01:00,2,0.000,ALERT,212.61,302.98,59.975,1458277203,"274151322000083","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,612458.1,612458.1,16103,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277232,275411.00
03/18/2016 01:00,2,0.000,ALERT,213.29,302.07,59.986,1458277203,"274151322000076","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,651787.6,651787.6,16109,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277234,275412.00
03/18/2016 01:00,2,0.000,ALERT,213.29,304.78,59.954,1458277203,"201051344000868","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,331332.7,331332.7,22348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277236,275413.00
03/18/2016 01:00,2,0.000,ALERT,212.61,303.58,59.996,1458277203,"274151322000095","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,644998.5,644998.5,16001,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277238,275414.00
03/18/2016 01:00,2,0.000,ALERT,213.06,303.88,59.981,1458277203,"201051344000988","219011344069620",0.00,1.00,0,298.47,305.38,0.0,0.0,0.000,329502.0,329502.0,22622,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277239,275415.00
03/18/2016 01:00,2,0.000,ALERT,212.83,301.47,59.981,1458277203,"201051344001025","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,342568.0,342568.0,27137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277241,275416.00
03/18/2016 01:00,2,0.000,ALERT,213.06,303.88,59.959,1458277203,"201051344000458","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,339925.6,339925.6,22530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277243,275417.00
03/18/2016 01:00,2,0.000,ALERT,213.74,303.58,59.981,1458277203,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,337546.8,337546.8,22151,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277245,275418.00
03/18/2016 01:00,2,0.000,ALERT,213.51,302.37,59.986,1458277203,"201051344000685","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,344752.4,344752.4,26956,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277247,275419.00
03/18/2016 01:00,2,0.000,ALERT,213.29,302.07,59.986,1458277203,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,342011.7,342011.7,26954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277249,275420.00
03/18/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1458277203,"201051344001145","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,347120.0,347120.0,26813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277251,275421.00
03/18/2016 01:00,2,0.000,ALERT,213.06,301.77,60.028,1458277203,"201051344000651","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,338963.6,338963.6,27180,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277253,275422.00
03/18/2016 01:00,2,0.000,ALERT,212.16,302.07,59.959,1458277203,"274151322000088","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,594313.3,594313.3,15796,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277254,275423.00
03/18/2016 01:00,2,0.000,ALERT,213.29,301.17,59.991,1458277203,"274151322000068","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,496896.1,496896.1,16855,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277256,275424.00
03/18/2016 01:00,2,0.000,ALERT,212.83,302.37,59.970,1458277203,"201051344001135","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,335498.9,335498.9,27147,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277258,275425.00
03/18/2016 01:00,2,0.000,ALERT,212.83,303.88,59.933,1458277203,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,342182.6,342182.6,22560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277260,275426.00
03/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.938,1458277203,"201051344001203","219011344069620",0.00,1.00,0,300.27,306.28,0.0,0.0,0.000,341793.2,341793.2,27131,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277262,275427.00
03/18/2016 01:00,2,0.000,ALERT,212.61,302.37,59.986,1458277203,"274151322000054","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,607222.1,607222.1,15827,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277263,275428.00
03/18/2016 01:00,2,0.000,ALERT,213.29,303.28,59.933,1458277203,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,330538.6,330538.6,22589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277265,275429.00
03/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.944,1458277203,"201051344001093","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,340592.5,340592.5,27011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277267,275430.00
03/18/2016 01:00,2,0.000,ALERT,213.06,303.58,59.944,1458277203,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,345625.0,345625.0,21998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277269,275431.00
03/18/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1458277203,"201051344000648","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,339061.5,339061.5,22272,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277270,275432.00
03/18/2016 01:00,2,0.000,ALERT,213.29,304.18,59.981,1458277203,"201051344000569","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,347089.4,347089.4,21931,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277272,275433.00
03/18/2016 01:00,2,0.000,ALERT,213.29,304.18,59.975,1458277203,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,339543.6,339543.6,22386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458277274,275434.00
03/18/2016 01:00,2,0.000,ALERT,213.29,303.88,59.938,1458277203,"201051344001158","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,335250.2,335250.2,22606,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277276,275435.00
03/18/2016 01:00,2,0.000,ALERT,213.74,304.48,59.970,1458277203,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,340119.9,340119.9,22061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277278,275436.00
03/18/2016 01:00,2,0.000,ALERT,212.83,301.17,59.933,1458277203,"274151322000087","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,582221.3,582221.3,15887,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458277279,275437.00
03/18/2016 01:15,2,0.000,ALERT,214.19,304.48,59.954,1458278103,"201051344000645","219011344069620",0.00,1.50,0,290.05,305.98,0.0,0.0,0.000,339959.0,339959.0,22212,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278105,275438.00
03/18/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1458278103,"274151322000085","219011344069620",0.00,1.50,0,288.55,303.88,0.0,0.0,0.000,610031.1,610031.1,15849,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278107,275439.00
03/18/2016 01:15,2,0.000,ALERT,214.19,304.48,59.959,1458278103,"201051344000633","219011344069620",0.00,0.50,0,288.25,305.38,0.0,0.0,0.000,331536.5,331536.5,22625,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278109,275440.00
03/18/2016 01:15,2,0.000,ALERT,213.74,304.48,59.975,1458278103,"201051344000469","219011344069620",0.00,0.00,0,289.15,305.68,0.0,0.0,0.000,332358.7,332358.7,22610,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278111,275441.00
03/18/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1458278103,"201051344000646","219011344069620",0.00,0.50,0,288.85,304.48,0.0,0.0,0.000,337188.2,337188.2,27146,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278113,275442.00
03/18/2016 01:15,2,0.000,ALERT,212.61,301.77,60.002,1458278103,"274151322000052","219011344069620",0.00,1.00,0,288.55,304.18,0.0,0.0,0.000,618370.5,618370.5,16063,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278114,275443.00
03/18/2016 01:15,2,0.000,ALERT,213.29,302.37,59.986,1458278103,"201051344000585","219011344069620",0.00,1.00,0,288.85,304.18,0.0,0.0,0.000,342565.4,342565.4,27154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278116,275444.00
03/18/2016 01:15,2,0.000,ALERT,213.29,302.68,59.981,1458278103,"201051344001230","219011344069620",0.00,1.00,0,289.45,304.78,0.0,0.0,0.000,341004.1,341004.1,26938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278118,275445.00
03/18/2016 01:15,2,0.000,ALERT,213.74,302.98,59.965,1458278103,"201051344000582","219011344069620",0.00,0.00,0,290.05,305.08,0.0,0.0,0.000,334632.5,334632.5,27125,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278120,275446.00
03/18/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1458278103,"201051344000955","219011344069620",0.00,1.00,0,289.15,304.18,0.0,0.0,0.000,345554.6,345554.6,27062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278122,275447.00
03/18/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1458278103,"274151322000094","219011344069620",0.00,0.50,0,288.25,302.98,0.0,0.0,0.000,496800.2,496800.2,16682,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278124,275448.00
03/18/2016 01:15,2,0.000,ALERT,213.51,305.08,59.933,1458278103,"201051344000579","219011344069620",0.00,1.00,0,290.65,306.58,0.0,0.0,0.000,346499.5,346499.5,2649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278125,275449.00
03/18/2016 01:15,2,0.000,ALERT,213.06,302.37,59.933,1458278103,"201051344000890","219011344069620",0.00,1.50,0,289.75,305.38,0.0,0.0,0.000,342904.6,342904.6,27084,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278127,275450.00
03/18/2016 01:15,2,0.000,ALERT,213.51,302.37,60.002,1458278103,"201051344000438","219011344069620",0.00,0.50,0,289.15,304.48,0.0,0.0,0.000,345053.9,345053.9,27080,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278129,275451.00
03/18/2016 01:15,2,0.000,ALERT,213.29,301.47,59.922,1458278103,"201051344000417","219011344069620",0.00,0.50,0,288.55,304.48,0.0,0.0,0.000,338741.4,338741.4,27236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278131,275452.00
03/18/2016 01:15,2,0.000,ALERT,212.61,302.37,59.991,1458278103,"274151322000083","219011344069620",0.00,1.50,0,289.15,304.48,0.0,0.0,0.000,612458.1,612458.1,16105,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278132,275453.00
03/18/2016 01:15,2,0.000,ALERT,213.51,301.47,59.996,1458278103,"274151322000076","219011344069620",0.00,1.00,0,288.85,304.18,0.0,0.0,0.000,651787.6,651787.6,16111,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278134,275454.00
03/18/2016 01:15,2,0.000,ALERT,213.51,305.08,59.975,1458278103,"201051344000868","219011344069620",0.00,1.00,0,290.95,306.88,0.0,0.0,0.000,331332.7,331332.7,22350,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278136,275455.00
03/18/2016 01:15,2,0.000,ALERT,212.83,302.68,59.938,1458278103,"274151322000095","219011344069620",0.00,0.50,0,289.75,305.08,0.0,0.0,0.000,644998.5,644998.5,16003,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278138,275456.00
03/18/2016 01:15,2,0.000,ALERT,213.51,304.48,59.986,1458278103,"201051344000988","219011344069620",0.00,1.00,0,287.65,305.68,0.0,0.0,0.000,329502.0,329502.0,22624,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278140,275457.00
03/18/2016 01:15,2,0.000,ALERT,213.06,301.47,60.002,1458278103,"201051344001025","219011344069620",0.00,0.00,0,288.55,305.08,0.0,0.0,0.000,342568.0,342568.0,27139,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278142,275458.00
03/18/2016 01:15,2,0.000,ALERT,213.51,304.78,59.981,1458278103,"201051344000458","219011344069620",0.00,2.50,0,290.05,306.58,0.0,0.0,0.000,339925.6,339925.6,22532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278144,275459.00
03/18/2016 01:15,2,0.000,ALERT,214.19,304.18,60.007,1458278103,"201051344000853","219011344069620",0.00,0.50,0,290.05,306.28,0.0,0.0,0.000,337546.8,337546.8,22153,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278145,275460.00
03/18/2016 01:15,2,0.000,ALERT,213.74,302.07,60.012,1458278103,"201051344000685","219011344069620",0.00,1.00,0,288.85,304.48,0.0,0.0,0.000,344752.4,344752.4,26958,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278147,275461.00
03/18/2016 01:15,2,0.000,ALERT,213.51,301.77,60.034,1458278103,"201051344000917","219011344069620",0.00,2.00,0,287.95,303.58,0.0,0.0,0.000,342011.7,342011.7,26956,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278149,275462.00
03/18/2016 01:15,2,0.000,ALERT,213.51,302.37,59.991,1458278103,"201051344001145","219011344069620",0.00,0.50,0,289.45,305.08,0.0,0.0,0.000,347120.0,347120.0,26815,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278151,275463.00
03/18/2016 01:15,2,0.000,ALERT,213.29,301.47,59.954,1458278103,"201051344000651","219011344069620",0.00,-0.50,0,288.85,303.88,0.0,0.0,0.000,338963.6,338963.6,27182,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278153,275464.00
03/18/2016 01:15,2,0.000,ALERT,212.61,302.07,59.986,1458278103,"274151322000088","219011344069620",0.00,2.00,0,288.25,303.58,0.0,0.0,0.000,594313.3,594313.3,15798,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278155,275465.00
03/18/2016 01:15,2,0.000,ALERT,213.74,301.17,59.975,1458278103,"274151322000068","219011344069620",0.00,2.00,0,288.25,302.68,0.0,0.0,0.000,496896.1,496896.1,16857,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278157,275466.00
03/18/2016 01:15,2,0.000,ALERT,213.06,302.37,60.018,1458278103,"201051344001135","219011344069620",0.00,0.50,0,289.15,304.78,0.0,0.0,0.000,335498.9,335498.9,27149,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278159,275467.00
03/18/2016 01:15,2,0.000,ALERT,213.29,305.08,59.996,1458278103,"201051344000594","219011344069620",0.00,0.50,0,289.75,306.28,0.0,0.0,0.000,342182.6,342182.6,22562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278161,275468.00
03/18/2016 01:15,2,0.000,ALERT,213.29,302.07,59.996,1458278103,"201051344001203","219011344069620",0.00,0.50,0,289.15,305.68,0.0,0.0,0.000,341793.2,341793.2,27133,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278162,275469.00
03/18/2016 01:15,2,0.000,ALERT,212.83,302.37,59.986,1458278103,"274151322000054","219011344069620",0.00,2.00,0,288.85,303.88,0.0,0.0,0.000,607222.1,607222.1,15829,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278164,275470.00
03/18/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1458278103,"201051344000867","219011344069620",0.00,1.50,0,289.75,306.28,0.0,0.0,0.000,330538.6,330538.6,22591,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278166,275471.00
03/18/2016 01:15,2,0.000,ALERT,213.51,302.37,59.965,1458278103,"201051344001093","219011344069620",0.00,2.00,0,289.15,303.88,0.0,0.0,0.000,340592.5,340592.5,27013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278168,275472.00
03/18/2016 01:15,2,0.000,ALERT,213.51,304.48,59.965,1458278103,"201051344000900","219011344069620",0.00,0.50,0,289.45,305.68,0.0,0.0,0.000,345625.0,345625.0,22000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278170,275473.00
03/18/2016 01:15,2,0.000,ALERT,213.74,303.88,60.002,1458278103,"201051344000648","219011344069620",0.00,0.00,0,289.45,305.98,0.0,0.0,0.000,339061.5,339061.5,22274,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278171,275474.00
03/18/2016 01:15,2,0.000,ALERT,213.74,305.08,60.034,1458278103,"201051344000569","219011344069620",0.00,1.00,0,290.65,306.88,0.0,0.0,0.000,347089.4,347089.4,21933,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278173,275475.00
03/18/2016 01:15,2,0.000,ALERT,213.51,304.48,59.986,1458278103,"201051344000983","219011344069620",0.00,1.00,0,290.35,306.28,0.0,0.0,0.000,339543.6,339543.6,22388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458278175,275476.00
03/18/2016 01:15,2,0.000,ALERT,213.74,304.48,59.970,1458278103,"201051344001158","219011344069620",0.00,0.00,0,289.45,305.68,0.0,0.0,0.000,335250.2,335250.2,22608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278177,275477.00
03/18/2016 01:15,2,0.000,ALERT,214.19,304.78,59.970,1458278103,"201051344000576","219011344069620",0.00,1.00,0,290.05,306.28,0.0,0.0,0.000,340119.9,340119.9,22063,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278179,275478.00
03/18/2016 01:15,2,0.000,ALERT,212.83,300.57,59.954,1458278103,"274151322000087","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,582221.3,582221.3,15889,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458278180,275479.00
03/18/2016 01:30,2,0.000,ALERT,214.19,304.78,59.954,1458279004,"201051344000645","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,339959.0,339959.0,22214,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279006,275480.00
03/18/2016 01:30,2,0.000,ALERT,213.29,302.07,59.954,1458279004,"274151322000085","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,610031.1,610031.1,15851,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279008,275481.00
03/18/2016 01:30,2,0.000,ALERT,214.41,304.78,59.991,1458279004,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,331536.5,331536.5,22627,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279010,275482.00
03/18/2016 01:30,2,0.000,ALERT,213.74,304.78,59.938,1458279004,"201051344000469","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,332358.7,332358.7,22612,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279011,275483.00
03/18/2016 01:30,2,0.000,ALERT,213.51,302.98,59.981,1458279004,"201051344000646","219011344069620",0.00,0.00,0,293.96,304.78,0.0,0.0,0.000,337188.2,337188.2,27148,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279013,275484.00
03/18/2016 01:30,2,0.000,ALERT,213.06,303.28,59.933,1458279004,"274151322000052","219011344069620",0.00,1.00,0,297.26,304.48,0.0,0.0,0.000,618370.5,618370.5,16065,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279015,275485.00
03/18/2016 01:30,2,0.000,ALERT,213.74,302.98,59.970,1458279004,"201051344000585","219011344069620",0.00,1.00,0,293.66,304.78,0.0,0.0,0.000,342565.4,342565.4,27156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279017,275486.00
03/18/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1458279004,"201051344001230","219011344069620",0.00,0.50,0,294.56,305.08,0.0,0.0,0.000,341004.1,341004.1,26940,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279018,275487.00
03/18/2016 01:30,2,0.000,ALERT,214.19,303.58,59.970,1458279004,"201051344000582","219011344069620",0.00,0.00,0,295.16,305.38,0.0,0.0,0.000,334632.5,334632.5,27127,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279020,275488.00
03/18/2016 01:30,2,0.000,ALERT,213.29,302.98,60.002,1458279004,"201051344000955","219011344069620",0.00,0.50,0,294.26,304.78,0.0,0.0,0.000,345554.6,345554.6,27064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279022,275489.00
03/18/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1458279004,"274151322000094","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,496800.2,496800.2,16684,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279024,275490.00
03/18/2016 01:30,2,0.000,ALERT,213.51,305.08,59.981,1458279004,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,346499.5,346499.5,2651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279026,275491.00
03/18/2016 01:30,2,0.000,ALERT,213.51,303.28,59.975,1458279004,"201051344000890","219011344069620",0.00,1.00,0,294.86,305.98,0.0,0.0,0.000,342904.6,342904.6,27086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279028,275492.00
03/18/2016 01:30,2,0.000,ALERT,213.74,302.68,60.018,1458279004,"201051344000438","219011344069620",0.00,0.00,0,294.56,305.08,0.0,0.0,0.000,345053.9,345053.9,27082,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279030,275493.00
03/18/2016 01:30,2,0.000,ALERT,213.74,302.07,59.959,1458279004,"201051344000417","219011344069620",0.00,0.50,0,293.66,304.18,0.0,0.0,0.000,338741.4,338741.4,27238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279031,275494.00
03/18/2016 01:30,2,0.000,ALERT,213.29,302.98,59.954,1458279004,"274151322000083","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,612458.1,612458.1,16107,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279033,275495.00
03/18/2016 01:30,2,0.000,ALERT,213.74,302.68,60.012,1458279004,"274151322000076","219011344069620",0.00,1.00,0,297.26,304.48,0.0,0.0,0.000,651787.6,651787.6,16113,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279035,275496.00
03/18/2016 01:30,2,0.000,ALERT,213.74,305.68,59.912,1458279004,"201051344000868","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,331332.7,331332.7,22352,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279037,275497.00
03/18/2016 01:30,2,0.000,ALERT,213.29,303.28,59.949,1458279004,"274151322000095","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,644998.5,644998.5,16005,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279039,275498.00
03/18/2016 01:30,2,0.000,ALERT,213.51,304.48,59.991,1458279004,"201051344000988","219011344069620",0.00,1.00,0,299.07,306.28,0.0,0.0,0.000,329502.0,329502.0,22626,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279041,275499.00
03/18/2016 01:30,2,0.000,ALERT,213.51,302.07,59.965,1458279004,"201051344001025","219011344069620",0.00,0.00,0,293.66,305.38,0.0,0.0,0.000,342568.0,342568.0,27141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279042,275500.00
03/18/2016 01:30,2,0.000,ALERT,213.74,305.08,59.986,1458279004,"201051344000458","219011344069620",0.00,2.00,0,301.47,307.18,0.0,0.0,0.000,339925.6,339925.6,22534,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279044,275501.00
03/18/2016 01:30,2,0.000,ALERT,214.19,304.78,60.007,1458279004,"201051344000853","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,337546.8,337546.8,22155,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279046,275502.00
03/18/2016 01:30,2,0.000,ALERT,213.96,302.98,59.986,1458279004,"201051344000685","219011344069620",0.00,0.50,0,294.26,304.78,0.0,0.0,0.000,344752.4,344752.4,26960,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279048,275503.00
03/18/2016 01:30,2,0.000,ALERT,213.74,302.37,59.981,1458279004,"201051344000917","219011344069620",0.00,2.00,0,293.06,304.18,0.0,0.0,0.000,342011.7,342011.7,26958,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279050,275504.00
03/18/2016 01:30,2,0.000,ALERT,213.96,302.98,59.981,1458279004,"201051344001145","219011344069620",0.00,0.50,0,294.56,305.68,0.0,0.0,0.000,347120.0,347120.0,26817,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279051,275505.00
03/18/2016 01:30,2,0.000,ALERT,213.74,302.07,60.018,1458279004,"201051344000651","219011344069620",0.00,-0.50,0,293.66,304.48,0.0,0.0,0.000,338963.6,338963.6,27184,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279053,275506.00
03/18/2016 01:30,2,0.000,ALERT,213.06,302.07,59.991,1458279004,"274151322000088","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,594313.3,594313.3,15800,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279055,275507.00
03/18/2016 01:30,2,0.000,ALERT,213.74,301.77,59.975,1458279004,"274151322000068","219011344069620",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,496896.1,496896.1,16859,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279057,275508.00
03/18/2016 01:30,2,0.000,ALERT,213.06,302.68,59.970,1458279004,"201051344001135","219011344069620",0.00,0.50,0,294.56,305.38,0.0,0.0,0.000,335498.9,335498.9,27151,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279058,275509.00
03/18/2016 01:30,2,0.000,ALERT,213.51,305.38,59.996,1458279004,"201051344000594","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,342182.6,342182.6,22564,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279060,275510.00
03/18/2016 01:30,2,0.000,ALERT,213.51,302.37,60.007,1458279004,"201051344001203","219011344069620",0.00,0.50,0,294.26,306.28,0.0,0.0,0.000,341793.2,341793.2,27135,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279062,275511.00
03/18/2016 01:30,2,0.000,ALERT,213.29,303.58,60.028,1458279004,"274151322000054","219011344069620",0.00,1.50,0,297.26,304.48,0.0,0.0,0.000,607222.1,607222.1,15831,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279064,275512.00
03/18/2016 01:30,2,0.000,ALERT,214.19,304.48,60.012,1458279004,"201051344000867","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,330538.6,330538.6,22593,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279066,275513.00
03/18/2016 01:30,2,0.000,ALERT,213.51,302.68,59.933,1458279004,"201051344001093","219011344069620",0.00,2.00,0,294.26,304.48,0.0,0.0,0.000,340592.5,340592.5,27015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279067,275514.00
03/18/2016 01:30,2,0.000,ALERT,213.51,304.78,59.991,1458279004,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,345625.0,345625.0,22002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279069,275515.00
03/18/2016 01:30,2,0.000,ALERT,213.96,303.88,60.007,1458279004,"201051344000648","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,339061.5,339061.5,22276,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279071,275516.00
03/18/2016 01:30,2,0.000,ALERT,213.74,305.38,59.981,1458279004,"201051344000569","219011344069620",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,347089.4,347089.4,21935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279073,275517.00
