ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 01:30,2,0.000,ALERT,213.74,305.08,59.996,1458279004,"201051344000983","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,339543.6,339543.6,22390,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279075,275518.00
03/18/2016 01:30,2,0.000,ALERT,213.74,304.48,60.002,1458279004,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,335250.2,335250.2,22610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279076,275519.00
03/18/2016 01:30,2,0.000,ALERT,214.19,305.08,59.986,1458279004,"201051344000576","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,340119.9,340119.9,22065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279078,275520.00
03/18/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1458279004,"274151322000087","219011344069620",0.00,2.00,0,296.06,303.58,0.0,0.0,0.000,582221.3,582221.3,15891,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279080,275521.00
03/18/2016 01:45,2,0.000,ALERT,213.51,303.88,59.986,1458279903,"201051344000645","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,339959.0,339959.0,22216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279905,275522.00
03/18/2016 01:45,2,0.000,ALERT,212.83,301.47,59.975,1458279903,"274151322000085","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,610031.1,610031.1,15853,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279907,275523.00
03/18/2016 01:45,2,0.000,ALERT,213.51,303.58,59.996,1458279903,"201051344000633","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,331536.5,331536.5,22629,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279909,275524.00
03/18/2016 01:45,2,0.000,ALERT,213.29,303.88,59.933,1458279903,"201051344000469","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,332358.7,332358.7,22614,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279911,275525.00
03/18/2016 01:45,2,0.000,ALERT,213.06,302.37,60.018,1458279903,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,337188.2,337188.2,27150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279912,275526.00
03/18/2016 01:45,2,0.000,ALERT,212.38,302.37,59.965,1458279903,"274151322000052","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,618370.5,618370.5,16067,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279914,275527.00
03/18/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1458279903,"201051344000585","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,342565.4,342565.4,27158,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279916,275528.00
03/18/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1458279903,"201051344001230","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,341004.1,341004.1,26942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279918,275529.00
03/18/2016 01:45,2,0.000,ALERT,213.51,302.68,59.975,1458279903,"201051344000582","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,334632.5,334632.5,27129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279920,275530.00
03/18/2016 01:45,2,0.000,ALERT,212.61,302.07,60.012,1458279903,"201051344000955","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,345554.6,345554.6,27066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279922,275531.00
03/18/2016 01:45,2,0.000,ALERT,212.61,300.87,59.981,1458279903,"274151322000094","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,496800.2,496800.2,16686,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279924,275532.00
03/18/2016 01:45,2,0.000,ALERT,213.06,304.48,59.965,1458279903,"201051344000579","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,346499.5,346499.5,2653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279925,275533.00
03/18/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1458279903,"201051344000890","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,342904.6,342904.6,27088,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279927,275534.00
03/18/2016 01:45,2,0.000,ALERT,213.06,301.77,59.975,1458279903,"201051344000438","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,345053.9,345053.9,27084,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279929,275535.00
03/18/2016 01:45,2,0.000,ALERT,213.51,301.77,60.018,1458279903,"201051344000417","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,338741.4,338741.4,27240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279931,275536.00
03/18/2016 01:45,2,0.000,ALERT,213.06,302.07,59.954,1458279903,"274151322000083","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,612458.1,612458.1,16109,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279933,275537.00
03/18/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1458279903,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,651787.6,651787.6,16115,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279934,275538.00
03/18/2016 01:45,2,0.000,ALERT,213.29,304.78,60.012,1458279903,"201051344000868","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,331332.7,331332.7,22354,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279936,275539.00
03/18/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1458279903,"274151322000095","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,644998.5,644998.5,16007,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279938,275540.00
03/18/2016 01:45,2,0.000,ALERT,213.06,303.58,60.012,1458279903,"201051344000988","219011344069620",0.00,0.50,0,299.37,306.28,0.0,0.0,0.000,329502.0,329502.0,22628,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279940,275541.00
03/18/2016 01:45,2,0.000,ALERT,213.06,301.47,60.023,1458279903,"201051344001025","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,342568.0,342568.0,27143,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279942,275542.00
03/18/2016 01:45,2,0.000,ALERT,213.06,304.18,60.002,1458279903,"201051344000458","219011344069620",0.00,2.00,0,302.07,307.48,0.0,0.0,0.000,339925.6,339925.6,22536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279943,275543.00
03/18/2016 01:45,2,0.000,ALERT,213.74,303.58,60.007,1458279903,"201051344000853","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,337546.8,337546.8,22157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279945,275544.00
03/18/2016 01:45,2,0.000,ALERT,213.74,302.68,59.944,1458279903,"201051344000685","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,344752.4,344752.4,26962,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279947,275545.00
03/18/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1458279903,"201051344000917","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,342011.7,342011.7,26960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279949,275546.00
03/18/2016 01:45,2,0.000,ALERT,213.51,302.68,60.002,1458279903,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,347120.0,347120.0,26819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279951,275547.00
03/18/2016 01:45,2,0.000,ALERT,213.29,301.47,59.970,1458279903,"201051344000651","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,338963.6,338963.6,27186,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279953,275548.00
03/18/2016 01:45,2,0.000,ALERT,212.61,301.77,59.991,1458279903,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,594313.3,594313.3,15802,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279954,275549.00
03/18/2016 01:45,2,0.000,ALERT,213.74,301.47,60.012,1458279903,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,496896.1,496896.1,16861,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279956,275550.00
03/18/2016 01:45,2,0.000,ALERT,212.83,302.37,59.954,1458279903,"201051344001135","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,335498.9,335498.9,27153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279958,275551.00
03/18/2016 01:45,2,0.000,ALERT,212.38,303.88,59.991,1458279903,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,342182.6,342182.6,22566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279960,275552.00
03/18/2016 01:45,2,0.000,ALERT,213.29,301.77,59.986,1458279903,"201051344001203","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,341793.2,341793.2,27137,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279962,275553.00
03/18/2016 01:45,2,0.000,ALERT,212.83,302.37,59.981,1458279903,"274151322000054","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,607222.1,607222.1,15833,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279963,275554.00
03/18/2016 01:45,2,0.000,ALERT,213.51,303.58,60.007,1458279903,"201051344000867","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,330538.6,330538.6,22595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279965,275555.00
03/18/2016 01:45,2,0.000,ALERT,213.29,302.37,60.018,1458279903,"201051344001093","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,340592.5,340592.5,27017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279967,275556.00
03/18/2016 01:45,2,0.000,ALERT,213.06,303.88,60.018,1458279903,"201051344000900","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,345625.0,345625.0,22004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279969,275557.00
03/18/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1458279903,"201051344000648","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,339061.5,339061.5,22278,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279971,275558.00
03/18/2016 01:45,2,0.000,ALERT,213.06,304.18,60.007,1458279903,"201051344000569","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,347089.4,347089.4,21937,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279973,275559.00
03/18/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1458279903,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,339543.6,339543.6,22392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279975,275560.00
03/18/2016 01:45,2,0.000,ALERT,213.29,303.88,59.991,1458279903,"201051344001158","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,335250.2,335250.2,22612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458279976,275561.00
03/18/2016 01:45,2,0.000,ALERT,213.51,304.48,59.965,1458279903,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,340119.9,340119.9,22067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279978,275562.00
03/18/2016 01:45,2,0.000,ALERT,212.61,300.87,60.002,1458279903,"274151322000087","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,582221.3,582221.3,15893,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458279980,275563.00
03/18/2016 02:00,2,0.000,ALERT,213.51,303.58,59.944,1458280803,"201051344000645","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,339959.0,339959.0,22218,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280805,275564.00
03/18/2016 02:00,2,0.000,ALERT,212.61,301.77,60.002,1458280803,"274151322000085","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,610031.1,610031.1,15855,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280807,275565.00
03/18/2016 02:00,2,0.000,ALERT,213.74,303.28,59.959,1458280803,"201051344000633","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,331536.5,331536.5,22631,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280809,275566.00
03/18/2016 02:00,2,0.000,ALERT,213.06,303.58,59.944,1458280803,"201051344000469","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,332358.7,332358.7,22616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280810,275567.00
03/18/2016 02:00,2,0.000,ALERT,212.61,302.07,59.975,1458280803,"201051344000646","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,337188.2,337188.2,27152,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280812,275568.00
03/18/2016 02:00,2,0.000,ALERT,212.38,301.17,59.944,1458280803,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,618370.5,618370.5,16069,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280814,275569.00
03/18/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1458280803,"201051344000585","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,342565.4,342565.4,27160,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280816,275570.00
03/18/2016 02:00,2,0.000,ALERT,212.83,302.68,60.018,1458280803,"201051344001230","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,341004.1,341004.1,26944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280818,275571.00
03/18/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1458280803,"201051344000582","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,334632.5,334632.5,27131,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280820,275572.00
03/18/2016 02:00,2,0.000,ALERT,212.38,302.07,60.018,1458280803,"201051344000955","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,345554.6,345554.6,27068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280821,275573.00
03/18/2016 02:00,2,0.000,ALERT,212.61,300.87,59.949,1458280803,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,496800.2,496800.2,16688,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280823,275574.00
03/18/2016 02:00,2,0.000,ALERT,213.06,304.18,59.975,1458280803,"201051344000579","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,346499.5,346499.5,2655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280825,275575.00
03/18/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1458280803,"201051344000890","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,342904.6,342904.6,27090,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280827,275576.00
03/18/2016 02:00,2,0.000,ALERT,212.83,302.07,59.917,1458280803,"201051344000438","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,345053.9,345053.9,27086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280829,275577.00
03/18/2016 02:00,2,0.000,ALERT,212.83,301.47,59.907,1458280803,"201051344000417","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,338741.4,338741.4,27242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280831,275578.00
03/18/2016 02:00,2,0.000,ALERT,212.61,301.47,59.944,1458280803,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,612458.1,612458.1,16111,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280832,275579.00
03/18/2016 02:00,2,0.000,ALERT,213.06,301.77,59.907,1458280803,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,651787.6,651787.6,16117,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280834,275580.00
03/18/2016 02:00,2,0.000,ALERT,213.06,304.18,59.938,1458280803,"201051344000868","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,331332.7,331332.7,22356,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280836,275581.00
03/18/2016 02:00,2,0.000,ALERT,212.61,302.68,59.991,1458280803,"274151322000095","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,644998.5,644998.5,16009,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280838,275582.00
03/18/2016 02:00,2,0.000,ALERT,212.83,303.58,59.981,1458280803,"201051344000988","219011344069620",0.00,0.50,0,298.17,305.38,0.0,0.0,0.000,329502.0,329502.0,22630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280840,275583.00
03/18/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1458280803,"201051344001025","219011344069620",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,342568.0,342568.0,27145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280841,275584.00
03/18/2016 02:00,2,0.000,ALERT,212.83,303.58,59.986,1458280803,"201051344000458","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,339925.6,339925.6,22538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280843,275585.00
03/18/2016 02:00,2,0.000,ALERT,213.51,303.28,59.949,1458280803,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,337546.8,337546.8,22159,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280845,275586.00
03/18/2016 02:00,2,0.000,ALERT,213.06,302.07,59.986,1458280803,"201051344000685","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,344752.4,344752.4,26964,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280847,275587.00
03/18/2016 02:00,2,0.000,ALERT,213.06,301.47,59.991,1458280803,"201051344000917","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,342011.7,342011.7,26962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280849,275588.00
03/18/2016 02:00,2,0.000,ALERT,212.83,302.07,60.007,1458280803,"201051344001145","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,347120.0,347120.0,26821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280851,275589.00
03/18/2016 02:00,2,0.000,ALERT,212.83,301.47,59.996,1458280803,"201051344000651","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,338963.6,338963.6,27188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280852,275590.00
03/18/2016 02:00,2,0.000,ALERT,212.16,301.77,59.981,1458280803,"274151322000088","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,594313.3,594313.3,15804,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280854,275591.00
03/18/2016 02:00,2,0.000,ALERT,213.06,300.87,59.970,1458280803,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,496896.1,496896.1,16863,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280856,275592.00
03/18/2016 02:00,2,0.000,ALERT,212.38,302.07,59.954,1458280803,"201051344001135","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,335498.9,335498.9,27155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280858,275593.00
03/18/2016 02:00,2,0.000,ALERT,212.83,304.18,59.954,1458280803,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,342182.6,342182.6,22568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280859,275594.00
03/18/2016 02:00,2,0.000,ALERT,212.61,301.77,59.996,1458280803,"201051344001203","219011344069620",0.00,0.00,0,298.77,305.98,0.0,0.0,0.000,341793.2,341793.2,27139,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280861,275595.00
03/18/2016 02:00,2,0.000,ALERT,212.38,301.47,59.954,1458280803,"274151322000054","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,607222.1,607222.1,15835,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280863,275596.00
03/18/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1458280803,"201051344000867","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,330538.6,330538.6,22597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280865,275597.00
03/18/2016 02:00,2,0.000,ALERT,212.83,302.37,59.944,1458280803,"201051344001093","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,340592.5,340592.5,27019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280867,275598.00
03/18/2016 02:00,2,0.000,ALERT,212.83,303.28,59.970,1458280803,"201051344000900","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,345625.0,345625.0,22006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280869,275599.00
03/18/2016 02:00,2,0.000,ALERT,213.29,302.98,59.944,1458280803,"201051344000648","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,339061.5,339061.5,22280,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280871,275600.00
03/18/2016 02:00,2,0.000,ALERT,213.06,304.18,59.975,1458280803,"201051344000569","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,347089.4,347089.4,21939,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280873,275601.00
03/18/2016 02:00,2,0.000,ALERT,212.83,303.58,60.002,1458280803,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,339543.6,339543.6,22394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280874,275602.00
03/18/2016 02:00,2,0.000,ALERT,213.06,303.28,59.954,1458280803,"201051344001158","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,335250.2,335250.2,22614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280876,275603.00
03/18/2016 02:00,2,0.000,ALERT,213.51,303.88,59.981,1458280803,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,340119.9,340119.9,22069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458280878,275604.00
03/18/2016 02:00,2,0.000,ALERT,212.61,300.57,59.991,1458280803,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,582221.3,582221.3,15895,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458280880,275605.00
03/18/2016 02:15,2,0.000,ALERT,213.74,304.18,59.970,1458281703,"201051344000645","219011344069620",0.00,1.00,0,283.14,309.89,0.0,0.0,0.000,339959.0,339959.0,22220,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281705,275606.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1458281703,"274151322000085","219011344069620",0.00,1.00,0,289.45,305.68,0.0,0.0,0.000,610031.1,610031.1,15857,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281707,275607.00
03/18/2016 02:15,2,0.000,ALERT,213.96,304.18,59.986,1458281703,"201051344000633","219011344069620",0.00,0.00,0,281.33,309.59,0.0,0.0,0.000,331536.5,331536.5,22633,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281709,275608.00
03/18/2016 02:15,2,0.000,ALERT,213.29,304.18,59.954,1458281703,"201051344000469","219011344069620",0.00,-0.50,0,281.94,308.99,0.0,0.0,0.000,332358.7,332358.7,22618,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281711,275609.00
03/18/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1458281703,"201051344000646","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,337188.2,337188.2,27154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281713,275610.00
03/18/2016 02:15,2,0.000,ALERT,212.83,303.88,59.959,1458281703,"274151322000052","219011344069620",0.00,0.50,0,289.15,305.68,0.0,0.0,0.000,618370.5,618370.5,16071,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281714,275611.00
03/18/2016 02:15,2,0.000,ALERT,213.51,302.98,59.965,1458281703,"201051344000585","219011344069620",0.00,0.50,0,299.37,305.98,0.0,0.0,0.000,342565.4,342565.4,27162,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281716,275612.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.98,59.938,1458281703,"201051344001230","219011344069620",0.00,0.50,0,299.97,306.28,0.0,0.0,0.000,341004.1,341004.1,26946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281718,275613.00
03/18/2016 02:15,2,0.000,ALERT,213.74,303.58,59.996,1458281703,"201051344000582","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,334632.5,334632.5,27133,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281720,275614.00
03/18/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1458281703,"201051344000955","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,345554.6,345554.6,27070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281722,275615.00
03/18/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1458281703,"274151322000094","219011344069620",0.00,-0.50,0,289.15,304.78,0.0,0.0,0.000,496800.2,496800.2,16690,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281724,275616.00
03/18/2016 02:15,2,0.000,ALERT,213.06,304.78,59.991,1458281703,"201051344000579","219011344069620",0.00,0.50,0,283.44,310.19,0.0,0.0,0.000,346499.5,346499.5,2657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281725,275617.00
03/18/2016 02:15,2,0.000,ALERT,213.06,302.98,59.959,1458281703,"201051344000890","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,342904.6,342904.6,27092,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281727,275618.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1458281703,"201051344000438","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,345053.9,345053.9,27088,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281729,275619.00
03/18/2016 02:15,2,0.000,ALERT,213.51,302.07,59.991,1458281703,"201051344000417","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,338741.4,338741.4,27244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281731,275620.00
03/18/2016 02:15,2,0.000,ALERT,213.29,303.28,59.949,1458281703,"274151322000083","219011344069620",0.00,0.50,0,289.75,305.98,0.0,0.0,0.000,612458.1,612458.1,16113,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281733,275621.00
03/18/2016 02:15,2,0.000,ALERT,213.74,303.88,59.944,1458281703,"274151322000076","219011344069620",0.00,0.00,0,289.75,305.98,0.0,0.0,0.000,651787.6,651787.6,16119,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281735,275622.00
03/18/2016 02:15,2,0.000,ALERT,213.29,305.38,59.975,1458281703,"201051344000868","219011344069620",0.00,0.50,0,283.74,311.09,0.0,0.0,0.000,331332.7,331332.7,22358,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281737,275623.00
03/18/2016 02:15,2,0.000,ALERT,213.06,303.58,59.965,1458281703,"274151322000095","219011344069620",0.00,0.00,0,290.65,306.58,0.0,0.0,0.000,644998.5,644998.5,16011,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281739,275624.00
03/18/2016 02:15,2,0.000,ALERT,213.06,304.48,59.965,1458281703,"201051344000988","219011344069620",0.00,0.50,0,280.73,308.69,0.0,0.0,0.000,329502.0,329502.0,22632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281740,275625.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1458281703,"201051344001025","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,342568.0,342568.0,27147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281742,275626.00
03/18/2016 02:15,2,0.000,ALERT,213.29,304.78,59.996,1458281703,"201051344000458","219011344069620",0.00,2.00,0,283.14,310.49,0.0,0.0,0.000,339925.6,339925.6,22540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281744,275627.00
03/18/2016 02:15,2,0.000,ALERT,213.74,304.48,60.034,1458281703,"201051344000853","219011344069620",0.00,0.00,0,282.84,309.89,0.0,0.0,0.000,337546.8,337546.8,22161,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281746,275628.00
03/18/2016 02:15,2,0.000,ALERT,213.51,302.68,59.991,1458281703,"201051344000685","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,344752.4,344752.4,26966,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281748,275629.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.07,60.007,1458281703,"201051344000917","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,342011.7,342011.7,26964,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281749,275630.00
03/18/2016 02:15,2,0.000,ALERT,213.51,303.28,59.996,1458281703,"201051344001145","219011344069620",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,347120.0,347120.0,26823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281751,275631.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1458281703,"201051344000651","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,338963.6,338963.6,27190,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281753,275632.00
03/18/2016 02:15,2,0.000,ALERT,212.61,303.28,59.954,1458281703,"274151322000088","219011344069620",0.00,1.00,0,289.15,305.08,0.0,0.0,0.000,594313.3,594313.3,15806,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281755,275633.00
03/18/2016 02:15,2,0.000,ALERT,213.74,302.98,59.954,1458281703,"274151322000068","219011344069620",0.00,1.50,0,289.15,304.48,0.0,0.0,0.000,496896.1,496896.1,16865,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281756,275634.00
03/18/2016 02:15,2,0.000,ALERT,213.06,302.98,60.007,1458281703,"201051344001135","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,335498.9,335498.9,27157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281758,275635.00
03/18/2016 02:15,2,0.000,ALERT,212.61,304.78,59.981,1458281703,"201051344000594","219011344069620",0.00,0.00,0,282.84,310.19,0.0,0.0,0.000,342182.6,342182.6,22570,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281760,275636.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.07,60.007,1458281703,"201051344001203","219011344069620",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,341793.2,341793.2,27141,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281762,275637.00
03/18/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1458281703,"274151322000054","219011344069620",0.00,1.50,0,289.45,305.38,0.0,0.0,0.000,607222.1,607222.1,15837,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281764,275638.00
03/18/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1458281703,"201051344000867","219011344069620",0.00,1.00,0,282.24,310.49,0.0,0.0,0.000,330538.6,330538.6,22599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281766,275639.00
03/18/2016 02:15,2,0.000,ALERT,213.29,302.68,60.018,1458281703,"201051344001093","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,340592.5,340592.5,27021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281767,275640.00
03/18/2016 02:15,2,0.000,ALERT,213.06,304.48,60.007,1458281703,"201051344000900","219011344069620",0.00,0.50,0,282.54,309.29,0.0,0.0,0.000,345625.0,345625.0,22008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281769,275641.00
03/18/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1458281703,"201051344000648","219011344069620",0.00,-0.50,0,282.24,309.89,0.0,0.0,0.000,339061.5,339061.5,22282,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281771,275642.00
03/18/2016 02:15,2,0.000,ALERT,213.29,305.08,60.018,1458281703,"201051344000569","219011344069620",0.00,0.50,0,283.74,310.49,0.0,0.0,0.000,347089.4,347089.4,21941,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281773,275643.00
03/18/2016 02:15,2,0.000,ALERT,213.06,304.48,60.002,1458281703,"201051344000983","219011344069620",0.00,0.50,0,283.44,309.89,0.0,0.0,0.000,339543.6,339543.6,22396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281775,275644.00
03/18/2016 02:15,2,0.000,ALERT,213.29,304.18,60.012,1458281703,"201051344001158","219011344069620",0.00,-0.50,0,282.54,308.69,0.0,0.0,0.000,335250.2,335250.2,22616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458281776,275645.00
03/18/2016 02:15,2,0.000,ALERT,213.74,305.08,60.018,1458281703,"201051344000576","219011344069620",0.00,0.00,0,283.14,309.59,0.0,0.0,0.000,340119.9,340119.9,22071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281778,275646.00
03/18/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1458281703,"274151322000087","219011344069620",0.00,1.50,0,288.55,304.48,0.0,0.0,0.000,582221.3,582221.3,15897,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458281780,275647.00
03/18/2016 02:30,2,0.000,ALERT,213.74,304.78,59.954,1458282603,"201051344000645","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,339959.0,339959.0,22222,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282605,275648.00
03/18/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1458282603,"274151322000085","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,610031.1,610031.1,15859,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282606,275649.00
03/18/2016 02:30,2,0.000,ALERT,213.96,304.48,59.991,1458282603,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,331536.5,331536.5,22635,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282608,275650.00
03/18/2016 02:30,2,0.000,ALERT,213.51,305.08,59.986,1458282603,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,332358.7,332358.7,22620,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282610,275651.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.68,59.975,1458282603,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,337188.2,337188.2,27156,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282612,275652.00
03/18/2016 02:30,2,0.000,ALERT,212.61,303.58,59.965,1458282603,"274151322000052","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,618370.5,618370.5,16073,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282614,275653.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1458282603,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,342565.4,342565.4,27164,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282615,275654.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1458282603,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,341004.1,341004.1,26948,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282617,275655.00
03/18/2016 02:30,2,0.000,ALERT,213.74,303.28,59.975,1458282603,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,334632.5,334632.5,27135,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282619,275656.00
03/18/2016 02:30,2,0.000,ALERT,212.83,302.07,59.954,1458282603,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,345554.6,345554.6,27072,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282621,275657.00
03/18/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1458282603,"274151322000094","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,496800.2,496800.2,16692,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282623,275658.00
03/18/2016 02:30,2,0.000,ALERT,213.51,305.38,59.965,1458282603,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,346499.5,346499.5,2659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282625,275659.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1458282603,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,342904.6,342904.6,27094,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282626,275660.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.07,59.965,1458282603,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,345053.9,345053.9,27090,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282628,275661.00
03/18/2016 02:30,2,0.000,ALERT,213.51,301.77,59.959,1458282603,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,338741.4,338741.4,27246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282630,275662.00
