ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1458282603,"274151322000083","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,612458.1,612458.1,16115,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282632,275663.00
03/18/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1458282603,"274151322000076","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,651787.6,651787.6,16121,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282633,275664.00
03/18/2016 02:30,2,0.000,ALERT,213.29,305.38,60.007,1458282603,"201051344000868","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,331332.7,331332.7,22360,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282635,275665.00
03/18/2016 02:30,2,0.000,ALERT,213.06,304.18,59.991,1458282603,"274151322000095","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,644998.5,644998.5,16013,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282637,275666.00
03/18/2016 02:30,2,0.000,ALERT,213.06,304.48,60.023,1458282603,"201051344000988","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,329502.0,329502.0,22634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282639,275667.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.07,59.965,1458282603,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,342568.0,342568.0,27149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282641,275668.00
03/18/2016 02:30,2,0.000,ALERT,213.29,304.78,59.986,1458282603,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,339925.6,339925.6,22542,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282643,275669.00
03/18/2016 02:30,2,0.000,ALERT,213.74,304.48,59.991,1458282603,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,337546.8,337546.8,22163,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282644,275670.00
03/18/2016 02:30,2,0.000,ALERT,213.74,302.68,59.981,1458282603,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,344752.4,344752.4,26968,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282646,275671.00
03/18/2016 02:30,2,0.000,ALERT,213.51,302.07,59.981,1458282603,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,342011.7,342011.7,26966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282648,275672.00
03/18/2016 02:30,2,0.000,ALERT,213.74,302.98,59.981,1458282603,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,347120.0,347120.0,26825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282650,275673.00
03/18/2016 02:30,2,0.000,ALERT,213.51,302.07,59.981,1458282603,"201051344000651","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,338963.6,338963.6,27192,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282652,275674.00
03/18/2016 02:30,2,0.000,ALERT,212.83,302.68,59.981,1458282603,"274151322000088","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,594313.3,594313.3,15808,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282653,275675.00
03/18/2016 02:30,2,0.000,ALERT,213.74,302.37,59.991,1458282603,"274151322000068","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,496896.1,496896.1,16867,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282655,275676.00
03/18/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1458282603,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,335498.9,335498.9,27159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282657,275677.00
03/18/2016 02:30,2,0.000,ALERT,212.83,305.08,59.954,1458282603,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,342182.6,342182.6,22572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282659,275678.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.07,59.996,1458282603,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,341793.2,341793.2,27143,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282661,275679.00
03/18/2016 02:30,2,0.000,ALERT,212.83,303.88,59.991,1458282603,"274151322000054","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,607222.1,607222.1,15839,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282662,275680.00
03/18/2016 02:30,2,0.000,ALERT,213.51,304.18,59.975,1458282603,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,330538.6,330538.6,22601,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282664,275681.00
03/18/2016 02:30,2,0.000,ALERT,213.29,302.37,59.949,1458282603,"201051344001093","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,340592.5,340592.5,27023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282666,275682.00
03/18/2016 02:30,2,0.000,ALERT,213.29,304.78,59.996,1458282603,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,345625.0,345625.0,22010,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282668,275683.00
03/18/2016 02:30,2,0.000,ALERT,213.51,303.88,60.034,1458282603,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,339061.5,339061.5,22284,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282670,275684.00
03/18/2016 02:30,2,0.000,ALERT,213.51,305.68,59.975,1458282603,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,347089.4,347089.4,21943,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282672,275685.00
03/18/2016 02:30,2,0.000,ALERT,213.29,304.78,59.996,1458282603,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,339543.6,339543.6,22398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282674,275686.00
03/18/2016 02:30,2,0.000,ALERT,213.29,304.78,59.970,1458282603,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,335250.2,335250.2,22618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458282675,275687.00
03/18/2016 02:30,2,0.000,ALERT,213.74,305.68,60.002,1458282603,"201051344000576","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,340119.9,340119.9,22073,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282677,275688.00
03/18/2016 02:30,2,0.000,ALERT,213.06,301.77,59.949,1458282603,"274151322000087","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,582221.3,582221.3,15899,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458282679,275689.00
03/18/2016 02:45,2,0.000,ALERT,213.74,304.48,60.018,1458283503,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,339959.0,339959.0,22224,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283505,275690.00
03/18/2016 02:45,2,0.000,ALERT,213.06,303.58,60.002,1458283503,"274151322000085","219011344069620",0.00,1.00,0,300.87,307.48,0.0,0.0,0.000,610031.1,610031.1,15861,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283506,275691.00
03/18/2016 02:45,2,0.000,ALERT,213.96,304.18,60.007,1458283503,"201051344000633","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,331536.5,331536.5,22637,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283508,275692.00
03/18/2016 02:45,2,0.000,ALERT,213.29,304.18,59.991,1458283503,"201051344000469","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,332358.7,332358.7,22622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283510,275693.00
03/18/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1458283503,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,337188.2,337188.2,27158,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283512,275694.00
03/18/2016 02:45,2,0.000,ALERT,212.83,303.28,60.007,1458283503,"274151322000052","219011344069620",0.00,0.50,0,300.87,307.18,0.0,0.0,0.000,618370.5,618370.5,16075,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283514,275695.00
03/18/2016 02:45,2,0.000,ALERT,213.29,302.68,59.996,1458283503,"201051344000585","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,342565.4,342565.4,27166,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283515,275696.00
03/18/2016 02:45,2,0.000,ALERT,213.29,302.68,60.002,1458283503,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,341004.1,341004.1,26950,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283517,275697.00
03/18/2016 02:45,2,0.000,ALERT,213.74,303.28,59.981,1458283503,"201051344000582","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,334632.5,334632.5,27137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283519,275698.00
03/18/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1458283503,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,345554.6,345554.6,27074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283521,275699.00
03/18/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1458283503,"274151322000094","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,496800.2,496800.2,16694,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283523,275700.00
03/18/2016 02:45,2,0.000,ALERT,213.29,305.08,60.002,1458283503,"201051344000579","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,346499.5,346499.5,2661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283525,275701.00
03/18/2016 02:45,2,0.000,ALERT,213.06,302.68,59.944,1458283503,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,342904.6,342904.6,27096,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283526,275702.00
03/18/2016 02:45,2,0.000,ALERT,213.51,302.37,60.034,1458283503,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,345053.9,345053.9,27092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283528,275703.00
03/18/2016 02:45,2,0.000,ALERT,213.51,301.77,59.965,1458283503,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,338741.4,338741.4,27248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283530,275704.00
03/18/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1458283503,"274151322000083","219011344069620",0.00,0.50,0,301.17,307.48,0.0,0.0,0.000,612458.1,612458.1,16117,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283532,275705.00
03/18/2016 02:45,2,0.000,ALERT,213.51,303.28,59.959,1458283503,"274151322000076","219011344069620",0.00,0.50,0,301.17,307.78,0.0,0.0,0.000,651787.6,651787.6,16123,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283533,275706.00
03/18/2016 02:45,2,0.000,ALERT,213.29,305.08,59.981,1458283503,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,331332.7,331332.7,22362,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283535,275707.00
03/18/2016 02:45,2,0.000,ALERT,213.06,304.48,60.007,1458283503,"274151322000095","219011344069620",0.00,-0.50,0,302.37,308.09,0.0,0.0,0.000,644998.5,644998.5,16015,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283537,275708.00
03/18/2016 02:45,2,0.000,ALERT,213.06,304.48,59.981,1458283503,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,329502.0,329502.0,22636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283539,275709.00
03/18/2016 02:45,2,0.000,ALERT,213.06,301.77,60.002,1458283503,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,342568.0,342568.0,27151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283541,275710.00
03/18/2016 02:45,2,0.000,ALERT,213.29,304.78,59.944,1458283503,"201051344000458","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,339925.6,339925.6,22544,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283543,275711.00
03/18/2016 02:45,2,0.000,ALERT,213.96,304.48,60.018,1458283503,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,337546.8,337546.8,22165,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283545,275712.00
03/18/2016 02:45,2,0.000,ALERT,213.74,302.98,59.975,1458283503,"201051344000685","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,344752.4,344752.4,26970,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283547,275713.00
03/18/2016 02:45,2,0.000,ALERT,213.51,302.37,60.034,1458283503,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,342011.7,342011.7,26968,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283548,275714.00
03/18/2016 02:45,2,0.000,ALERT,213.74,302.98,59.965,1458283503,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,347120.0,347120.0,26827,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283550,275715.00
03/18/2016 02:45,2,0.000,ALERT,213.51,302.07,60.002,1458283503,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,338963.6,338963.6,27194,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283552,275716.00
03/18/2016 02:45,2,0.000,ALERT,212.61,303.58,59.959,1458283503,"274151322000088","219011344069620",0.00,1.00,0,300.57,306.58,0.0,0.0,0.000,594313.3,594313.3,15810,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283554,275717.00
03/18/2016 02:45,2,0.000,ALERT,213.74,302.98,59.981,1458283503,"274151322000068","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,496896.1,496896.1,16869,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283556,275718.00
03/18/2016 02:45,2,0.000,ALERT,213.06,302.98,59.996,1458283503,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,335498.9,335498.9,27161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283557,275719.00
03/18/2016 02:45,2,0.000,ALERT,212.83,305.08,59.965,1458283503,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,342182.6,342182.6,22574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283559,275720.00
03/18/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1458283503,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,341793.2,341793.2,27145,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283561,275721.00
03/18/2016 02:45,2,0.000,ALERT,212.83,304.18,59.944,1458283503,"274151322000054","219011344069620",0.00,1.00,0,301.17,307.18,0.0,0.0,0.000,607222.1,607222.1,15841,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283563,275722.00
03/18/2016 02:45,2,0.000,ALERT,213.74,304.18,59.986,1458283503,"201051344000867","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,330538.6,330538.6,22603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283565,275723.00
03/18/2016 02:45,2,0.000,ALERT,213.29,302.68,60.018,1458283503,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,340592.5,340592.5,27025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283566,275724.00
03/18/2016 02:45,2,0.000,ALERT,213.29,304.78,59.981,1458283503,"201051344000900","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,345625.0,345625.0,22012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283568,275725.00
03/18/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1458283503,"201051344000648","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,339061.5,339061.5,22286,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283570,275726.00
03/18/2016 02:45,2,0.000,ALERT,213.51,305.38,59.970,1458283503,"201051344000569","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,347089.4,347089.4,21945,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283572,275727.00
03/18/2016 02:45,2,0.000,ALERT,213.29,304.78,59.991,1458283503,"201051344000983","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,339543.6,339543.6,22400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283574,275728.00
03/18/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1458283503,"201051344001158","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,335250.2,335250.2,22620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283575,275729.00
03/18/2016 02:45,2,0.000,ALERT,213.96,305.38,59.970,1458283503,"201051344000576","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,340119.9,340119.9,22075,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458283577,275730.00
03/18/2016 02:45,2,0.000,ALERT,213.06,303.58,60.002,1458283503,"274151322000087","219011344069620",0.00,1.50,0,299.97,305.98,0.0,0.0,0.000,582221.3,582221.3,15901,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458283579,275731.00
03/18/2016 03:00,2,0.000,ALERT,213.96,304.78,59.991,1458284404,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,339959.0,339959.0,22226,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284406,275732.00
03/18/2016 03:00,2,0.000,ALERT,213.51,303.28,59.944,1458284404,"274151322000085","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,610031.1,610031.1,15863,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284407,275733.00
03/18/2016 03:00,2,0.000,ALERT,213.96,304.78,60.012,1458284404,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,331536.5,331536.5,22639,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284409,275734.00
03/18/2016 03:00,2,0.000,ALERT,213.51,304.78,60.002,1458284404,"201051344000469","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,332358.7,332358.7,22624,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284411,275735.00
03/18/2016 03:00,2,0.000,ALERT,213.06,302.68,60.012,1458284404,"201051344000646","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,337188.2,337188.2,27160,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284413,275736.00
03/18/2016 03:00,2,0.000,ALERT,213.06,303.58,60.018,1458284404,"274151322000052","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,618370.5,618370.5,16077,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284414,275737.00
03/18/2016 03:00,2,0.000,ALERT,213.51,303.28,59.991,1458284404,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,342565.4,342565.4,27168,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284416,275738.00
03/18/2016 03:00,2,0.000,ALERT,213.29,303.28,60.002,1458284404,"201051344001230","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,341004.1,341004.1,26952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284418,275739.00
03/18/2016 03:00,2,0.000,ALERT,213.96,303.88,60.034,1458284404,"201051344000582","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,334632.5,334632.5,27139,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284420,275740.00
03/18/2016 03:00,2,0.000,ALERT,213.06,302.98,59.991,1458284404,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,345554.6,345554.6,27076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284422,275741.00
03/18/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1458284404,"274151322000094","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,496800.2,496800.2,16696,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284423,275742.00
03/18/2016 03:00,2,0.000,ALERT,213.51,305.38,59.970,1458284404,"201051344000579","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,346499.5,346499.5,2663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284425,275743.00
03/18/2016 03:00,2,0.000,ALERT,213.29,303.28,59.996,1458284404,"201051344000890","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,342904.6,342904.6,27098,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284427,275744.00
03/18/2016 03:00,2,0.000,ALERT,213.51,302.98,60.023,1458284404,"201051344000438","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,345053.9,345053.9,27094,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284429,275745.00
03/18/2016 03:00,2,0.000,ALERT,213.74,302.98,59.996,1458284404,"201051344000417","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,338741.4,338741.4,27250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284431,275746.00
03/18/2016 03:00,2,0.000,ALERT,213.29,304.78,59.996,1458284404,"274151322000083","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,612458.1,612458.1,16119,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284433,275747.00
03/18/2016 03:00,2,0.000,ALERT,213.96,303.58,60.023,1458284404,"274151322000076","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,651787.6,651787.6,16125,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284434,275748.00
03/18/2016 03:00,2,0.000,ALERT,213.51,305.68,60.028,1458284404,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,331332.7,331332.7,22364,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284436,275749.00
03/18/2016 03:00,2,0.000,ALERT,213.29,304.78,59.981,1458284404,"274151322000095","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,644998.5,644998.5,16017,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284438,275750.00
03/18/2016 03:00,2,0.000,ALERT,213.29,305.08,60.034,1458284404,"201051344000988","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,329502.0,329502.0,22638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284440,275751.00
03/18/2016 03:00,2,0.000,ALERT,213.29,302.07,60.039,1458284404,"201051344001025","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,342568.0,342568.0,27153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284442,275752.00
03/18/2016 03:00,2,0.000,ALERT,213.29,305.08,60.018,1458284404,"201051344000458","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,339925.6,339925.6,22546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284443,275753.00
03/18/2016 03:00,2,0.000,ALERT,213.96,304.78,60.002,1458284404,"201051344000853","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,337546.8,337546.8,22167,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284445,275754.00
03/18/2016 03:00,2,0.000,ALERT,213.74,302.68,59.996,1458284404,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,344752.4,344752.4,26972,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284447,275755.00
03/18/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1458284404,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,342011.7,342011.7,26970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284449,275756.00
03/18/2016 03:00,2,0.000,ALERT,213.74,303.28,60.002,1458284404,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,347120.0,347120.0,26829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284451,275757.00
03/18/2016 03:00,2,0.000,ALERT,213.29,302.07,60.007,1458284404,"201051344000651","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,338963.6,338963.6,27196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284453,275758.00
03/18/2016 03:00,2,0.000,ALERT,212.83,303.28,60.002,1458284404,"274151322000088","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,594313.3,594313.3,15812,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284454,275759.00
03/18/2016 03:00,2,0.000,ALERT,214.19,302.98,60.034,1458284404,"274151322000068","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,496896.1,496896.1,16871,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284456,275760.00
03/18/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1458284404,"201051344001135","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,335498.9,335498.9,27163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284458,275761.00
03/18/2016 03:00,2,0.000,ALERT,213.06,305.38,59.986,1458284404,"201051344000594","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,342182.6,342182.6,22576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284460,275762.00
03/18/2016 03:00,2,0.000,ALERT,213.29,302.07,59.975,1458284404,"201051344001203","219011344069620",0.00,0.00,0,300.27,306.58,0.0,0.0,0.000,341793.2,341793.2,27147,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284462,275763.00
03/18/2016 03:00,2,0.000,ALERT,213.06,303.88,59.933,1458284404,"274151322000054","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,607222.1,607222.1,15843,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284464,275764.00
03/18/2016 03:00,2,0.000,ALERT,213.74,304.48,60.018,1458284404,"201051344000867","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,330538.6,330538.6,22605,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284465,275765.00
03/18/2016 03:00,2,0.000,ALERT,213.29,302.98,60.028,1458284404,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,340592.5,340592.5,27027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284467,275766.00
03/18/2016 03:00,2,0.000,ALERT,213.29,304.48,59.986,1458284404,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,345625.0,345625.0,22014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284469,275767.00
03/18/2016 03:00,2,0.000,ALERT,213.74,304.18,60.039,1458284404,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,339061.5,339061.5,22288,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284471,275768.00
03/18/2016 03:00,2,0.000,ALERT,213.51,305.08,59.981,1458284404,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,347089.4,347089.4,21947,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284473,275769.00
03/18/2016 03:00,2,0.000,ALERT,213.29,304.78,59.991,1458284404,"201051344000983","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,339543.6,339543.6,22402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284474,275770.00
03/18/2016 03:00,2,0.000,ALERT,213.51,304.48,60.034,1458284404,"201051344001158","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,335250.2,335250.2,22622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284476,275771.00
03/18/2016 03:00,2,0.000,ALERT,213.74,304.78,59.991,1458284404,"201051344000576","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,340119.9,340119.9,22077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458284478,275772.00
03/18/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1458284404,"274151322000087","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,582221.3,582221.3,15903,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458284480,275773.00
03/18/2016 03:15,2,0.000,ALERT,213.96,304.78,59.986,1458285304,"201051344000645","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,339959.0,339959.0,22228,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285306,275774.00
03/18/2016 03:15,2,0.000,ALERT,213.06,303.28,59.954,1458285304,"274151322000085","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,610031.1,610031.1,15865,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285308,275775.00
03/18/2016 03:15,2,0.000,ALERT,213.96,304.48,59.970,1458285304,"201051344000633","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,331536.5,331536.5,22641,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285310,275776.00
03/18/2016 03:15,2,0.000,ALERT,213.51,304.78,60.018,1458285304,"201051344000469","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,332358.7,332358.7,22626,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285311,275777.00
03/18/2016 03:15,2,0.000,ALERT,213.06,302.68,59.975,1458285304,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,337188.2,337188.2,27162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285313,275778.00
03/18/2016 03:15,2,0.000,ALERT,212.83,303.28,59.996,1458285304,"274151322000052","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,618370.5,618370.5,16079,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285315,275779.00
03/18/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1458285304,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,342565.4,342565.4,27170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285317,275780.00
03/18/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1458285304,"201051344001230","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,341004.1,341004.1,26954,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285319,275781.00
03/18/2016 03:15,2,0.000,ALERT,213.96,303.88,59.975,1458285304,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,334632.5,334632.5,27141,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285320,275782.00
03/18/2016 03:15,2,0.000,ALERT,213.06,303.28,59.928,1458285304,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,345554.6,345554.6,27078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285322,275783.00
03/18/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1458285304,"274151322000094","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,496800.2,496800.2,16698,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285324,275784.00
03/18/2016 03:15,2,0.000,ALERT,213.51,305.68,59.975,1458285304,"201051344000579","219011344069620",0.00,0.00,0,303.58,307.48,0.0,0.0,0.000,346499.5,346499.5,2665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285326,275785.00
03/18/2016 03:15,2,0.000,ALERT,213.06,302.98,59.959,1458285304,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,342904.6,342904.6,27100,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285328,275786.00
03/18/2016 03:15,2,0.000,ALERT,213.51,302.98,59.991,1458285304,"201051344000438","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,345053.9,345053.9,27096,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285330,275787.00
03/18/2016 03:15,2,0.000,ALERT,213.51,302.37,59.991,1458285304,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,338741.4,338741.4,27252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285331,275788.00
03/18/2016 03:15,2,0.000,ALERT,213.06,303.88,59.928,1458285304,"274151322000083","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,612458.1,612458.1,16121,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285333,275789.00
03/18/2016 03:15,2,0.000,ALERT,213.74,303.88,59.917,1458285304,"274151322000076","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,651787.6,651787.6,16127,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285335,275790.00
03/18/2016 03:15,2,0.000,ALERT,213.51,305.68,59.981,1458285304,"201051344000868","219011344069620",0.00,0.00,0,303.58,307.48,0.0,0.0,0.000,331332.7,331332.7,22366,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285337,275791.00
03/18/2016 03:15,2,0.000,ALERT,213.06,304.78,59.938,1458285304,"274151322000095","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,644998.5,644998.5,16019,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285339,275792.00
03/18/2016 03:15,2,0.000,ALERT,213.29,304.78,59.970,1458285304,"201051344000988","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,329502.0,329502.0,22640,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285340,275793.00
03/18/2016 03:15,2,0.000,ALERT,213.06,302.07,59.954,1458285304,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,342568.0,342568.0,27155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285342,275794.00
03/18/2016 03:15,2,0.000,ALERT,213.29,305.08,59.986,1458285304,"201051344000458","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,339925.6,339925.6,22548,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285344,275795.00
03/18/2016 03:15,2,0.000,ALERT,213.96,304.78,59.949,1458285304,"201051344000853","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,337546.8,337546.8,22169,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285346,275796.00
03/18/2016 03:15,2,0.000,ALERT,213.74,303.28,59.954,1458285304,"201051344000685","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,344752.4,344752.4,26974,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285348,275797.00
03/18/2016 03:15,2,0.000,ALERT,213.51,302.68,59.970,1458285304,"201051344000917","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,342011.7,342011.7,26972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285349,275798.00
03/18/2016 03:15,2,0.000,ALERT,213.74,303.28,59.959,1458285304,"201051344001145","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,347120.0,347120.0,26831,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285351,275799.00
03/18/2016 03:15,2,0.000,ALERT,213.51,302.37,59.954,1458285304,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,338963.6,338963.6,27198,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285353,275800.00
03/18/2016 03:15,2,0.000,ALERT,212.61,303.28,59.986,1458285304,"274151322000088","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,594313.3,594313.3,15814,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285355,275801.00
03/18/2016 03:15,2,0.000,ALERT,213.74,302.98,59.986,1458285304,"274151322000068","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,496896.1,496896.1,16873,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285357,275802.00
03/18/2016 03:15,2,0.000,ALERT,213.06,303.58,59.944,1458285304,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,335498.9,335498.9,27165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285358,275803.00
03/18/2016 03:15,2,0.000,ALERT,213.06,305.38,59.986,1458285304,"201051344000594","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,342182.6,342182.6,22578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285360,275804.00
03/18/2016 03:15,2,0.000,ALERT,213.51,302.68,59.949,1458285304,"201051344001203","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,341793.2,341793.2,27149,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285362,275805.00
03/18/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1458285304,"274151322000054","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,607222.1,607222.1,15845,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285364,275806.00
03/18/2016 03:15,2,0.000,ALERT,213.74,304.78,59.954,1458285304,"201051344000867","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,330538.6,330538.6,22607,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285366,275807.00
