ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1458285304,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,340592.5,340592.5,27029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285368,275808.00
03/18/2016 03:15,2,0.000,ALERT,213.29,304.78,59.954,1458285304,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,345625.0,345625.0,22016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285369,275809.00
03/18/2016 03:15,2,0.000,ALERT,213.51,304.18,59.986,1458285304,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,339061.5,339061.5,22290,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458285371,275810.00
03/18/2016 03:15,2,0.000,ALERT,213.51,305.38,59.975,1458285304,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,347089.4,347089.4,21949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285373,275811.00
03/18/2016 03:15,2,0.000,ALERT,213.29,304.78,59.944,1458285304,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,339543.6,339543.6,22404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285375,275812.00
03/18/2016 03:15,2,0.000,ALERT,213.51,304.78,59.933,1458285304,"201051344001158","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,335250.2,335250.2,22624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285377,275813.00
03/18/2016 03:15,2,0.000,ALERT,213.96,305.08,59.944,1458285304,"201051344000576","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,340119.9,340119.9,22079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285378,275814.00
03/18/2016 03:15,2,0.000,ALERT,212.83,302.68,59.949,1458285304,"274151322000087","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,582221.3,582221.3,15905,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458285380,275815.00
03/18/2016 03:30,2,0.000,ALERT,213.29,304.18,59.981,1458286204,"201051344000645","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,339959.0,339959.0,22230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286206,275816.00
03/18/2016 03:30,2,0.000,ALERT,212.38,302.37,60.034,1458286204,"274151322000085","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,610031.1,610031.1,15867,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286207,275817.00
03/18/2016 03:30,2,0.000,ALERT,213.51,303.88,59.965,1458286204,"201051344000633","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,331536.5,331536.5,22643,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286209,275818.00
03/18/2016 03:30,2,0.000,ALERT,213.06,304.18,59.970,1458286204,"201051344000469","219011344069620",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,332358.7,332358.7,22628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286211,275819.00
03/18/2016 03:30,2,0.000,ALERT,212.38,301.47,59.965,1458286204,"201051344000646","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,337188.2,337188.2,27164,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286213,275820.00
03/18/2016 03:30,2,0.000,ALERT,212.16,302.68,60.012,1458286204,"274151322000052","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,618370.5,618370.5,16081,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286215,275821.00
03/18/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1458286204,"201051344000585","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,342565.4,342565.4,27172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286217,275822.00
03/18/2016 03:30,2,0.000,ALERT,212.61,301.77,59.996,1458286204,"201051344001230","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,341004.1,341004.1,26956,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286218,275823.00
03/18/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1458286204,"201051344000582","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,334632.5,334632.5,27143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286220,275824.00
03/18/2016 03:30,2,0.000,ALERT,212.38,301.77,59.970,1458286204,"201051344000955","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,345554.6,345554.6,27080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286222,275825.00
03/18/2016 03:30,2,0.000,ALERT,212.38,301.77,59.981,1458286204,"274151322000094","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,496800.2,496800.2,16700,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286224,275826.00
03/18/2016 03:30,2,0.000,ALERT,212.83,304.78,59.996,1458286204,"201051344000579","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,346499.5,346499.5,2667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286226,275827.00
03/18/2016 03:30,2,0.000,ALERT,212.61,301.77,60.002,1458286204,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,342904.6,342904.6,27102,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286227,275828.00
03/18/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1458286204,"201051344000438","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,345053.9,345053.9,27098,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286229,275829.00
03/18/2016 03:30,2,0.000,ALERT,212.83,301.17,59.975,1458286204,"201051344000417","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,338741.4,338741.4,27254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286231,275830.00
03/18/2016 03:30,2,0.000,ALERT,212.61,303.28,60.002,1458286204,"274151322000083","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,612458.1,612458.1,16123,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286233,275831.00
03/18/2016 03:30,2,0.000,ALERT,213.29,302.37,59.959,1458286204,"274151322000076","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,651787.6,651787.6,16129,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286235,275832.00
03/18/2016 03:30,2,0.000,ALERT,212.83,305.08,59.991,1458286204,"201051344000868","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,331332.7,331332.7,22368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286237,275833.00
03/18/2016 03:30,2,0.000,ALERT,212.61,303.28,59.996,1458286204,"274151322000095","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,644998.5,644998.5,16021,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286239,275834.00
03/18/2016 03:30,2,0.000,ALERT,212.61,304.18,60.012,1458286204,"201051344000988","219011344069620",0.00,0.00,0,299.07,306.58,0.0,0.0,0.000,329502.0,329502.0,22642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286240,275835.00
03/18/2016 03:30,2,0.000,ALERT,212.38,300.87,59.996,1458286204,"201051344001025","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,342568.0,342568.0,27157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286242,275836.00
03/18/2016 03:30,2,0.000,ALERT,212.83,304.48,59.975,1458286204,"201051344000458","219011344069620",0.00,1.00,0,301.77,307.48,0.0,0.0,0.000,339925.6,339925.6,22550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286244,275837.00
03/18/2016 03:30,2,0.000,ALERT,213.51,304.48,59.991,1458286204,"201051344000853","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,337546.8,337546.8,22171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286246,275838.00
03/18/2016 03:30,2,0.000,ALERT,213.06,301.47,59.981,1458286204,"201051344000685","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,344752.4,344752.4,26976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286248,275839.00
03/18/2016 03:30,2,0.000,ALERT,212.83,301.17,60.002,1458286204,"201051344000917","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,342011.7,342011.7,26974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286249,275840.00
03/18/2016 03:30,2,0.000,ALERT,213.06,301.77,60.018,1458286204,"201051344001145","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,347120.0,347120.0,26833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286251,275841.00
03/18/2016 03:30,2,0.000,ALERT,212.61,300.87,59.981,1458286204,"201051344000651","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,338963.6,338963.6,27200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286253,275842.00
03/18/2016 03:30,2,0.000,ALERT,212.38,302.37,60.012,1458286204,"274151322000088","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,594313.3,594313.3,15816,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286255,275843.00
03/18/2016 03:30,2,0.000,ALERT,213.29,301.77,60.028,1458286204,"274151322000068","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,496896.1,496896.1,16875,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286257,275844.00
03/18/2016 03:30,2,0.000,ALERT,212.16,301.17,60.039,1458286204,"201051344001135","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,335498.9,335498.9,27167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286259,275845.00
03/18/2016 03:30,2,0.000,ALERT,212.38,304.48,60.012,1458286204,"201051344000594","219011344069620",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,342182.6,342182.6,22580,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286261,275846.00
03/18/2016 03:30,2,0.000,ALERT,212.61,301.17,59.996,1458286204,"201051344001203","219011344069620",0.00,-0.50,0,299.97,306.58,0.0,0.0,0.000,341793.2,341793.2,27151,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286262,275847.00
03/18/2016 03:30,2,0.000,ALERT,212.38,303.28,59.981,1458286204,"274151322000054","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,607222.1,607222.1,15847,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286264,275848.00
03/18/2016 03:30,2,0.000,ALERT,213.06,303.88,59.996,1458286204,"201051344000867","219011344069620",0.00,0.50,0,300.87,307.18,0.0,0.0,0.000,330538.6,330538.6,22609,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286266,275849.00
03/18/2016 03:30,2,0.000,ALERT,212.61,301.47,59.938,1458286204,"201051344001093","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,340592.5,340592.5,27031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286268,275850.00
03/18/2016 03:30,2,0.000,ALERT,212.61,304.18,60.007,1458286204,"201051344000900","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,345625.0,345625.0,22018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286270,275851.00
03/18/2016 03:30,2,0.000,ALERT,213.06,303.58,60.012,1458286204,"201051344000648","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,339061.5,339061.5,22292,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286271,275852.00
03/18/2016 03:30,2,0.000,ALERT,212.83,304.48,60.007,1458286204,"201051344000569","219011344069620",0.00,-0.50,0,302.37,307.48,0.0,0.0,0.000,347089.4,347089.4,21951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286273,275853.00
03/18/2016 03:30,2,0.000,ALERT,212.83,304.48,59.986,1458286204,"201051344000983","219011344069620",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,339543.6,339543.6,22406,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286275,275854.00
03/18/2016 03:30,2,0.000,ALERT,212.83,304.18,60.023,1458286204,"201051344001158","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,335250.2,335250.2,22626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286277,275855.00
03/18/2016 03:30,2,0.000,ALERT,213.06,304.48,59.986,1458286204,"201051344000576","219011344069620",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,340119.9,340119.9,22081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458286279,275856.00
03/18/2016 03:30,2,0.000,ALERT,212.61,302.07,60.002,1458286204,"274151322000087","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,582221.3,582221.3,15907,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458286281,275857.00
03/18/2016 03:45,2,0.000,ALERT,213.06,303.88,59.959,1458287103,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,339959.0,339959.0,22232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287105,275858.00
03/18/2016 03:45,2,0.000,ALERT,212.38,302.37,59.954,1458287103,"274151322000085","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,610031.1,610031.1,15869,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287107,275859.00
03/18/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1458287103,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,331536.5,331536.5,22645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287109,275860.00
03/18/2016 03:45,2,0.000,ALERT,212.61,303.88,59.959,1458287103,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,332358.7,332358.7,22630,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287110,275861.00
03/18/2016 03:45,2,0.000,ALERT,212.38,301.77,59.986,1458287103,"201051344000646","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,337188.2,337188.2,27166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287112,275862.00
03/18/2016 03:45,2,0.000,ALERT,212.16,302.98,59.959,1458287103,"274151322000052","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,618370.5,618370.5,16083,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287114,275863.00
03/18/2016 03:45,2,0.000,ALERT,212.61,302.07,59.965,1458287103,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,342565.4,342565.4,27174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287116,275864.00
03/18/2016 03:45,2,0.000,ALERT,212.38,302.07,59.970,1458287103,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,341004.1,341004.1,26958,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287118,275865.00
03/18/2016 03:45,2,0.000,ALERT,212.83,302.68,59.944,1458287103,"201051344000582","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,334632.5,334632.5,27145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287119,275866.00
03/18/2016 03:45,2,0.000,ALERT,212.16,301.77,59.981,1458287103,"201051344000955","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,345554.6,345554.6,27082,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287121,275867.00
03/18/2016 03:45,2,0.000,ALERT,212.38,302.07,59.986,1458287103,"274151322000094","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,496800.2,496800.2,16702,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287123,275868.00
03/18/2016 03:45,2,0.000,ALERT,212.61,304.48,60.028,1458287103,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,346499.5,346499.5,2669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287125,275869.00
03/18/2016 03:45,2,0.000,ALERT,212.16,302.07,60.018,1458287103,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,342904.6,342904.6,27104,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287127,275870.00
03/18/2016 03:45,2,0.000,ALERT,212.61,301.77,59.996,1458287103,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,345053.9,345053.9,27100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287129,275871.00
03/18/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1458287103,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,338741.4,338741.4,27256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287130,275872.00
03/18/2016 03:45,2,0.000,ALERT,212.38,303.28,59.991,1458287103,"274151322000083","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,612458.1,612458.1,16125,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287132,275873.00
03/18/2016 03:45,2,0.000,ALERT,213.29,302.98,59.996,1458287103,"274151322000076","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,651787.6,651787.6,16131,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287134,275874.00
03/18/2016 03:45,2,0.000,ALERT,212.61,304.78,59.991,1458287103,"201051344000868","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,331332.7,331332.7,22370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287136,275875.00
03/18/2016 03:45,2,0.000,ALERT,212.38,303.88,59.986,1458287103,"274151322000095","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,644998.5,644998.5,16023,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287138,275876.00
03/18/2016 03:45,2,0.000,ALERT,212.38,303.88,60.018,1458287103,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,329502.0,329502.0,22644,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287139,275877.00
03/18/2016 03:45,2,0.000,ALERT,212.38,301.17,59.996,1458287103,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,342568.0,342568.0,27159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287141,275878.00
03/18/2016 03:45,2,0.000,ALERT,212.61,304.48,60.007,1458287103,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,339925.6,339925.6,22552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287143,275879.00
03/18/2016 03:45,2,0.000,ALERT,213.06,303.88,59.996,1458287103,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,337546.8,337546.8,22173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287145,275880.00
03/18/2016 03:45,2,0.000,ALERT,212.83,301.77,60.002,1458287103,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,344752.4,344752.4,26978,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287147,275881.00
03/18/2016 03:45,2,0.000,ALERT,212.83,301.47,59.965,1458287103,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,342011.7,342011.7,26976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287149,275882.00
03/18/2016 03:45,2,0.000,ALERT,212.61,302.07,60.007,1458287103,"201051344001145","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,347120.0,347120.0,26835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287151,275883.00
03/18/2016 03:45,2,0.000,ALERT,212.61,301.47,60.028,1458287103,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,338963.6,338963.6,27202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287153,275884.00
03/18/2016 03:45,2,0.000,ALERT,212.16,302.37,59.975,1458287103,"274151322000088","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,594313.3,594313.3,15818,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287154,275885.00
03/18/2016 03:45,2,0.000,ALERT,213.06,302.37,60.002,1458287103,"274151322000068","219011344069620",0.00,0.50,0,300.27,303.28,0.0,0.0,0.000,496896.1,496896.1,16877,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287156,275886.00
03/18/2016 03:45,2,0.000,ALERT,212.16,301.77,60.007,1458287103,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,335498.9,335498.9,27169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287158,275887.00
03/18/2016 03:45,2,0.000,ALERT,212.16,304.48,60.007,1458287103,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,342182.6,342182.6,22582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287160,275888.00
03/18/2016 03:45,2,0.000,ALERT,212.61,301.47,60.012,1458287103,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,341793.2,341793.2,27153,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287162,275889.00
03/18/2016 03:45,2,0.000,ALERT,212.16,302.98,60.007,1458287103,"274151322000054","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,607222.1,607222.1,15849,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287163,275890.00
03/18/2016 03:45,2,0.000,ALERT,213.06,303.58,60.007,1458287103,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,330538.6,330538.6,22611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287165,275891.00
03/18/2016 03:45,2,0.000,ALERT,212.38,301.47,59.996,1458287103,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,340592.5,340592.5,27033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287167,275892.00
03/18/2016 03:45,2,0.000,ALERT,212.61,304.48,59.970,1458287103,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,345625.0,345625.0,22020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287169,275893.00
03/18/2016 03:45,2,0.000,ALERT,212.83,303.58,60.007,1458287103,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,339061.5,339061.5,22294,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287171,275894.00
03/18/2016 03:45,2,0.000,ALERT,212.83,304.78,60.007,1458287103,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,347089.4,347089.4,21953,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287173,275895.00
03/18/2016 03:45,2,0.000,ALERT,212.83,304.78,60.007,1458287103,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,339543.6,339543.6,22408,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287174,275896.00
03/18/2016 03:45,2,0.000,ALERT,212.61,304.18,59.996,1458287103,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,335250.2,335250.2,22628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458287176,275897.00
03/18/2016 03:45,2,0.000,ALERT,213.06,305.08,60.023,1458287103,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,340119.9,340119.9,22083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287178,275898.00
03/18/2016 03:45,2,0.000,ALERT,212.38,302.37,60.002,1458287103,"274151322000087","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,582221.3,582221.3,15909,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458287180,275899.00
03/18/2016 04:00,2,0.000,ALERT,213.06,303.58,59.959,1458288004,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,339959.0,339959.0,22234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288006,275900.00
03/18/2016 04:00,2,0.000,ALERT,212.38,301.77,59.907,1458288004,"274151322000085","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,610031.1,610031.1,15871,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288007,275901.00
03/18/2016 04:00,2,0.000,ALERT,213.06,303.58,59.959,1458288004,"201051344000633","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,331536.5,331536.5,22647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288009,275902.00
03/18/2016 04:00,2,0.000,ALERT,212.61,303.88,59.954,1458288004,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,332358.7,332358.7,22632,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288011,275903.00
03/18/2016 04:00,2,0.000,ALERT,212.38,301.77,59.965,1458288004,"201051344000646","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,337188.2,337188.2,27168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288013,275904.00
03/18/2016 04:00,2,0.000,ALERT,212.16,302.68,59.944,1458288004,"274151322000052","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,618370.5,618370.5,16085,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288015,275905.00
03/18/2016 04:00,2,0.000,ALERT,212.83,302.07,59.933,1458288004,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,342565.4,342565.4,27176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288016,275906.00
03/18/2016 04:00,2,0.000,ALERT,212.61,302.37,59.959,1458288004,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,341004.1,341004.1,26960,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288018,275907.00
03/18/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1458288004,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,334632.5,334632.5,27147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288020,275908.00
03/18/2016 04:00,2,0.000,ALERT,212.16,301.77,59.996,1458288004,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,345554.6,345554.6,27084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288022,275909.00
03/18/2016 04:00,2,0.000,ALERT,212.38,302.07,59.970,1458288004,"274151322000094","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,496800.2,496800.2,16704,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288024,275910.00
03/18/2016 04:00,2,0.000,ALERT,212.61,304.48,59.954,1458288004,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,346499.5,346499.5,2671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288025,275911.00
03/18/2016 04:00,2,0.000,ALERT,212.38,302.07,59.933,1458288004,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,342904.6,342904.6,27106,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288027,275912.00
03/18/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1458288004,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,345053.9,345053.9,27102,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288029,275913.00
03/18/2016 04:00,2,0.000,ALERT,212.83,301.17,59.959,1458288004,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,338741.4,338741.4,27258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288031,275914.00
03/18/2016 04:00,2,0.000,ALERT,212.38,302.68,59.917,1458288004,"274151322000083","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,612458.1,612458.1,16127,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288032,275915.00
03/18/2016 04:00,2,0.000,ALERT,213.06,303.28,59.965,1458288004,"274151322000076","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,651787.6,651787.6,16133,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288034,275916.00
03/18/2016 04:00,2,0.000,ALERT,212.61,304.78,60.012,1458288004,"201051344000868","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,331332.7,331332.7,22372,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288036,275917.00
03/18/2016 04:00,2,0.000,ALERT,212.16,303.58,59.959,1458288004,"274151322000095","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,644998.5,644998.5,16025,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288038,275918.00
03/18/2016 04:00,2,0.000,ALERT,212.38,303.88,59.933,1458288004,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,329502.0,329502.0,22646,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288040,275919.00
03/18/2016 04:00,2,0.000,ALERT,212.38,300.87,59.965,1458288004,"201051344001025","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,342568.0,342568.0,27161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288042,275920.00
03/18/2016 04:00,2,0.000,ALERT,212.61,304.48,59.965,1458288004,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,339925.6,339925.6,22554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288044,275921.00
03/18/2016 04:00,2,0.000,ALERT,213.06,303.88,59.965,1458288004,"201051344000853","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,337546.8,337546.8,22175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288045,275922.00
03/18/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1458288004,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,344752.4,344752.4,26980,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288047,275923.00
03/18/2016 04:00,2,0.000,ALERT,212.61,301.17,59.981,1458288004,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,342011.7,342011.7,26978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288049,275924.00
03/18/2016 04:00,2,0.000,ALERT,212.61,301.47,59.954,1458288004,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,347120.0,347120.0,26837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288051,275925.00
03/18/2016 04:00,2,0.000,ALERT,212.61,301.17,59.954,1458288004,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,338963.6,338963.6,27204,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288053,275926.00
03/18/2016 04:00,2,0.000,ALERT,211.93,302.07,59.959,1458288004,"274151322000088","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,594313.3,594313.3,15820,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288055,275927.00
03/18/2016 04:00,2,0.000,ALERT,212.83,301.17,59.959,1458288004,"274151322000068","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,496896.1,496896.1,16879,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288056,275928.00
03/18/2016 04:00,2,0.000,ALERT,212.16,301.47,59.965,1458288004,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,335498.9,335498.9,27171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288058,275929.00
03/18/2016 04:00,2,0.000,ALERT,212.38,304.48,59.959,1458288004,"201051344000594","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,342182.6,342182.6,22584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288060,275930.00
03/18/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1458288004,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,341793.2,341793.2,27155,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288062,275931.00
03/18/2016 04:00,2,0.000,ALERT,212.16,302.37,59.959,1458288004,"274151322000054","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,607222.1,607222.1,15851,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288064,275932.00
03/18/2016 04:00,2,0.000,ALERT,212.83,303.58,59.970,1458288004,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,330538.6,330538.6,22613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288065,275933.00
03/18/2016 04:00,2,0.000,ALERT,212.61,301.47,59.991,1458288004,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,340592.5,340592.5,27035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288067,275934.00
03/18/2016 04:00,2,0.000,ALERT,212.38,303.88,59.928,1458288004,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,345625.0,345625.0,22022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288069,275935.00
03/18/2016 04:00,2,0.000,ALERT,212.61,303.28,59.959,1458288004,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,339061.5,339061.5,22296,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288071,275936.00
03/18/2016 04:00,2,0.000,ALERT,212.61,304.48,59.959,1458288004,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,347089.4,347089.4,21955,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288072,275937.00
03/18/2016 04:00,2,0.000,ALERT,212.38,303.88,59.991,1458288004,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,339543.6,339543.6,22410,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288074,275938.00
03/18/2016 04:00,2,0.000,ALERT,212.61,303.88,59.970,1458288004,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,335250.2,335250.2,22630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288076,275939.00
03/18/2016 04:00,2,0.000,ALERT,212.83,304.18,59.975,1458288004,"201051344000576","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,340119.9,340119.9,22085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288078,275940.00
03/18/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1458288004,"274151322000087","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,582221.3,582221.3,15911,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288080,275941.00
03/18/2016 04:15,2,0.000,ALERT,212.61,303.28,59.959,1458288903,"201051344000645","219011344069620",0.00,0.00,0,295.46,305.68,0.0,0.0,0.000,339959.0,339959.0,22236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288905,275942.00
03/18/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1458288903,"274151322000085","219011344069620",0.00,0.00,0,295.46,306.88,0.0,0.0,0.000,610031.1,610031.1,15873,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288907,275943.00
03/18/2016 04:15,2,0.000,ALERT,212.83,302.98,59.986,1458288903,"201051344000633","219011344069620",0.00,-1.00,0,293.66,305.08,0.0,0.0,0.000,331536.5,331536.5,22649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288909,275944.00
03/18/2016 04:15,2,0.000,ALERT,212.16,302.98,59.986,1458288903,"201051344000469","219011344069620",0.00,-1.50,0,294.26,305.38,0.0,0.0,0.000,332358.7,332358.7,22634,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288911,275945.00
03/18/2016 04:15,2,0.000,ALERT,211.93,301.17,59.949,1458288903,"201051344000646","219011344069620",0.00,-1.00,0,293.96,303.58,0.0,0.0,0.000,337188.2,337188.2,27170,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288912,275946.00
03/18/2016 04:15,2,0.000,ALERT,211.93,302.68,59.975,1458288903,"274151322000052","219011344069620",0.00,-0.50,0,295.76,306.88,0.0,0.0,0.000,618370.5,618370.5,16087,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288914,275947.00
03/18/2016 04:15,2,0.000,ALERT,212.16,301.47,59.986,1458288903,"201051344000585","219011344069620",0.00,-0.50,0,293.96,303.58,0.0,0.0,0.000,342565.4,342565.4,27178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288916,275948.00
03/18/2016 04:15,2,0.000,ALERT,211.93,301.47,59.981,1458288903,"201051344001230","219011344069620",0.00,-1.00,0,294.56,304.18,0.0,0.0,0.000,341004.1,341004.1,26962,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288918,275949.00
03/18/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1458288903,"201051344000582","219011344069620",0.00,-1.50,0,295.16,304.48,0.0,0.0,0.000,334632.5,334632.5,27149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288920,275950.00
03/18/2016 04:15,2,0.000,ALERT,211.48,300.87,59.975,1458288903,"201051344000955","219011344069620",0.00,-1.00,0,294.26,303.88,0.0,0.0,0.000,345554.6,345554.6,27086,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288922,275951.00
03/18/2016 04:15,2,0.000,ALERT,212.16,301.77,59.981,1458288903,"274151322000094","219011344069620",0.00,-1.00,0,295.16,305.98,0.0,0.0,0.000,496800.2,496800.2,16706,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288924,275952.00
