ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 04:15,2,0.000,ALERT,212.38,303.88,59.986,1458288903,"201051344000579","219011344069620",0.00,-1.00,0,296.06,306.28,0.0,0.0,0.000,346499.5,346499.5,2673,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288925,275953.00
03/18/2016 04:15,2,0.000,ALERT,211.70,301.47,59.975,1458288903,"201051344000890","219011344069620",0.00,-0.50,0,294.86,305.08,0.0,0.0,0.000,342904.6,342904.6,27108,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288927,275954.00
03/18/2016 04:15,2,0.000,ALERT,212.16,300.87,59.975,1458288903,"201051344000438","219011344069620",0.00,-1.50,0,294.26,304.18,0.0,0.0,0.000,345053.9,345053.9,27104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288929,275955.00
03/18/2016 04:15,2,0.000,ALERT,212.16,300.57,59.986,1458288903,"201051344000417","219011344069620",0.00,-0.50,0,293.66,303.58,0.0,0.0,0.000,338741.4,338741.4,27260,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288931,275956.00
03/18/2016 04:15,2,0.000,ALERT,212.38,302.37,59.975,1458288903,"274151322000083","219011344069620",0.00,-0.50,0,296.06,306.88,0.0,0.0,0.000,612458.1,612458.1,16129,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288932,275957.00
03/18/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1458288903,"274151322000076","219011344069620",0.00,-0.50,0,295.76,307.18,0.0,0.0,0.000,651787.6,651787.6,16135,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288934,275958.00
03/18/2016 04:15,2,0.000,ALERT,212.16,303.88,59.981,1458288903,"201051344000868","219011344069620",0.00,-0.50,0,296.06,306.28,0.0,0.0,0.000,331332.7,331332.7,22374,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288936,275959.00
03/18/2016 04:15,2,0.000,ALERT,212.16,302.98,59.970,1458288903,"274151322000095","219011344069620",0.00,-1.00,0,296.96,307.48,0.0,0.0,0.000,644998.5,644998.5,16027,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288938,275960.00
03/18/2016 04:15,2,0.000,ALERT,212.16,303.28,59.981,1458288903,"201051344000988","219011344069620",0.00,-0.50,0,293.06,305.38,0.0,0.0,0.000,329502.0,329502.0,22648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288940,275961.00
03/18/2016 04:15,2,0.000,ALERT,211.93,300.57,59.975,1458288903,"201051344001025","219011344069620",0.00,-1.50,0,293.66,304.48,0.0,0.0,0.000,342568.0,342568.0,27163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288942,275962.00
03/18/2016 04:15,2,0.000,ALERT,212.16,303.28,59.975,1458288903,"201051344000458","219011344069620",0.00,1.00,0,295.76,306.28,0.0,0.0,0.000,339925.6,339925.6,22556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288943,275963.00
03/18/2016 04:15,2,0.000,ALERT,212.83,303.28,59.981,1458288903,"201051344000853","219011344069620",0.00,-1.00,0,295.46,305.68,0.0,0.0,0.000,337546.8,337546.8,22177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288945,275964.00
03/18/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1458288903,"201051344000685","219011344069620",0.00,-0.50,0,294.26,303.88,0.0,0.0,0.000,344752.4,344752.4,26982,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288947,275965.00
03/18/2016 04:15,2,0.000,ALERT,212.16,300.87,59.933,1458288903,"201051344000917","219011344069620",0.00,0.50,0,293.06,302.98,0.0,0.0,0.000,342011.7,342011.7,26980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288949,275966.00
03/18/2016 04:15,2,0.000,ALERT,212.38,301.47,59.965,1458288903,"201051344001145","219011344069620",0.00,-1.00,0,294.56,305.08,0.0,0.0,0.000,347120.0,347120.0,26839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288951,275967.00
03/18/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1458288903,"201051344000651","219011344069620",0.00,-2.00,0,293.66,303.28,0.0,0.0,0.000,338963.6,338963.6,27206,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288953,275968.00
03/18/2016 04:15,2,0.000,ALERT,211.93,302.07,59.959,1458288903,"274151322000088","219011344069620",0.00,0.00,0,295.46,305.98,0.0,0.0,0.000,594313.3,594313.3,15822,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288954,275969.00
03/18/2016 04:15,2,0.000,ALERT,212.83,301.77,59.959,1458288903,"274151322000068","219011344069620",0.00,0.00,0,294.86,305.68,0.0,0.0,0.000,496896.1,496896.1,16881,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288956,275970.00
03/18/2016 04:15,2,0.000,ALERT,211.70,300.87,59.965,1458288903,"201051344001135","219011344069620",0.00,-1.00,0,294.26,304.48,0.0,0.0,0.000,335498.9,335498.9,27173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288958,275971.00
03/18/2016 04:15,2,0.000,ALERT,211.70,303.58,59.959,1458288903,"201051344000594","219011344069620",0.00,-1.00,0,295.16,305.98,0.0,0.0,0.000,342182.6,342182.6,22586,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288960,275972.00
03/18/2016 04:15,2,0.000,ALERT,212.16,300.87,59.944,1458288903,"201051344001203","219011344069620",0.00,-1.00,0,293.96,305.38,0.0,0.0,0.000,341793.2,341793.2,27157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288962,275973.00
03/18/2016 04:15,2,0.000,ALERT,211.93,302.37,59.949,1458288903,"274151322000054","219011344069620",0.00,0.00,0,296.06,306.58,0.0,0.0,0.000,607222.1,607222.1,15853,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288963,275974.00
03/18/2016 04:15,2,0.000,ALERT,212.61,302.68,59.954,1458288903,"201051344000867","219011344069620",0.00,0.00,0,294.86,305.98,0.0,0.0,0.000,330538.6,330538.6,22615,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288965,275975.00
03/18/2016 04:15,2,0.000,ALERT,212.16,301.47,59.949,1458288903,"201051344001093","219011344069620",0.00,0.50,0,294.26,303.58,0.0,0.0,0.000,340592.5,340592.5,27037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288967,275976.00
03/18/2016 04:15,2,0.000,ALERT,212.16,303.28,59.954,1458288903,"201051344000900","219011344069620",0.00,-1.00,0,294.86,305.38,0.0,0.0,0.000,345625.0,345625.0,22024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288969,275977.00
03/18/2016 04:15,2,0.000,ALERT,212.61,302.68,59.959,1458288903,"201051344000648","219011344069620",0.00,-1.50,0,294.86,305.38,0.0,0.0,0.000,339061.5,339061.5,22298,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288971,275978.00
03/18/2016 04:15,2,0.000,ALERT,212.38,304.18,59.954,1458288903,"201051344000569","219011344069620",0.00,-0.50,0,296.06,306.58,0.0,0.0,0.000,347089.4,347089.4,21957,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288973,275979.00
03/18/2016 04:15,2,0.000,ALERT,212.16,303.58,59.965,1458288903,"201051344000983","219011344069620",0.00,-0.50,0,295.76,305.98,0.0,0.0,0.000,339543.6,339543.6,22412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288974,275980.00
03/18/2016 04:15,2,0.000,ALERT,212.61,303.58,59.991,1458288903,"201051344001158","219011344069620",0.00,-1.50,0,294.86,305.38,0.0,0.0,0.000,335250.2,335250.2,22632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288976,275981.00
03/18/2016 04:15,2,0.000,ALERT,212.61,303.88,59.917,1458288903,"201051344000576","219011344069620",0.00,-0.50,0,295.46,305.98,0.0,0.0,0.000,340119.9,340119.9,22087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458288978,275982.00
03/18/2016 04:15,2,0.000,ALERT,212.16,301.77,59.949,1458288903,"274151322000087","219011344069620",0.00,0.50,0,294.86,305.68,0.0,0.0,0.000,582221.3,582221.3,15913,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458288980,275983.00
03/18/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1458289803,"201051344000645","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,339959.0,339959.0,22238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289805,275984.00
03/18/2016 04:30,2,0.000,ALERT,212.16,302.07,59.975,1458289803,"274151322000085","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,610031.1,610031.1,15875,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289807,275985.00
03/18/2016 04:30,2,0.000,ALERT,212.61,302.07,59.986,1458289803,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,331536.5,331536.5,22651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289808,275986.00
03/18/2016 04:30,2,0.000,ALERT,212.16,302.98,59.986,1458289803,"201051344000469","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,332358.7,332358.7,22636,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289810,275987.00
03/18/2016 04:30,2,0.000,ALERT,211.70,301.47,59.991,1458289803,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,337188.2,337188.2,27172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289812,275988.00
03/18/2016 04:30,2,0.000,ALERT,211.93,302.98,59.975,1458289803,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,618370.5,618370.5,16089,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289814,275989.00
03/18/2016 04:30,2,0.000,ALERT,211.93,301.17,59.986,1458289803,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,342565.4,342565.4,27180,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289816,275990.00
03/18/2016 04:30,2,0.000,ALERT,211.93,301.47,59.986,1458289803,"201051344001230","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,341004.1,341004.1,26964,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289817,275991.00
03/18/2016 04:30,2,0.000,ALERT,212.38,302.07,59.991,1458289803,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,334632.5,334632.5,27151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289819,275992.00
03/18/2016 04:30,2,0.000,ALERT,211.48,301.17,59.991,1458289803,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,345554.6,345554.6,27088,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289821,275993.00
03/18/2016 04:30,2,0.000,ALERT,212.16,301.47,59.975,1458289803,"274151322000094","219011344069620",0.00,-1.50,0,299.97,302.98,0.0,0.0,0.000,496800.2,496800.2,16708,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289823,275994.00
03/18/2016 04:30,2,0.000,ALERT,212.16,303.28,59.965,1458289803,"201051344000579","219011344069620",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,346499.5,346499.5,2675,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289825,275995.00
03/18/2016 04:30,2,0.000,ALERT,211.70,301.47,59.991,1458289803,"201051344000890","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,342904.6,342904.6,27110,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289826,275996.00
03/18/2016 04:30,2,0.000,ALERT,212.16,301.17,59.938,1458289803,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,345053.9,345053.9,27106,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289828,275997.00
03/18/2016 04:30,2,0.000,ALERT,212.16,300.57,59.981,1458289803,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,338741.4,338741.4,27262,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289830,275998.00
03/18/2016 04:30,2,0.000,ALERT,212.38,302.37,59.996,1458289803,"274151322000083","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,612458.1,612458.1,16131,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289832,275999.00
03/18/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1458289803,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,651787.6,651787.6,16137,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289834,276000.00
03/18/2016 04:30,2,0.000,ALERT,211.93,302.98,59.975,1458289803,"201051344000868","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,331332.7,331332.7,22376,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289835,276001.00
03/18/2016 04:30,2,0.000,ALERT,212.16,302.98,59.970,1458289803,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.48,0.0,0.0,0.000,644998.5,644998.5,16029,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289837,276002.00
03/18/2016 04:30,2,0.000,ALERT,211.93,302.07,59.991,1458289803,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,329502.0,329502.0,22650,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289839,276003.00
03/18/2016 04:30,2,0.000,ALERT,211.70,300.27,59.991,1458289803,"201051344001025","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,342568.0,342568.0,27165,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289841,276004.00
03/18/2016 04:30,2,0.000,ALERT,211.93,302.68,59.970,1458289803,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,339925.6,339925.6,22558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289843,276005.00
03/18/2016 04:30,2,0.000,ALERT,212.38,302.07,59.981,1458289803,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,337546.8,337546.8,22179,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289845,276006.00
03/18/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1458289803,"201051344000685","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,344752.4,344752.4,26984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289847,276007.00
03/18/2016 04:30,2,0.000,ALERT,212.16,300.57,59.965,1458289803,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,342011.7,342011.7,26982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289849,276008.00
03/18/2016 04:30,2,0.000,ALERT,212.16,301.17,59.981,1458289803,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,347120.0,347120.0,26841,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289850,276009.00
03/18/2016 04:30,2,0.000,ALERT,211.93,300.57,59.975,1458289803,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,338963.6,338963.6,27208,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289852,276010.00
03/18/2016 04:30,2,0.000,ALERT,211.93,301.47,59.959,1458289803,"274151322000088","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,594313.3,594313.3,15824,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289854,276011.00
03/18/2016 04:30,2,0.000,ALERT,212.83,300.87,59.970,1458289803,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,496896.1,496896.1,16883,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289856,276012.00
03/18/2016 04:30,2,0.000,ALERT,211.48,300.87,59.965,1458289803,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,335498.9,335498.9,27175,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289858,276013.00
03/18/2016 04:30,2,0.000,ALERT,211.70,302.68,59.928,1458289803,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,342182.6,342182.6,22588,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289859,276014.00
03/18/2016 04:30,2,0.000,ALERT,211.93,300.87,59.970,1458289803,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,341793.2,341793.2,27159,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289861,276015.00
03/18/2016 04:30,2,0.000,ALERT,211.70,301.47,59.959,1458289803,"274151322000054","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,607222.1,607222.1,15855,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289863,276016.00
03/18/2016 04:30,2,0.000,ALERT,212.16,301.77,59.970,1458289803,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,330538.6,330538.6,22617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289865,276017.00
03/18/2016 04:30,2,0.000,ALERT,211.93,300.87,59.928,1458289803,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,340592.5,340592.5,27039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289867,276018.00
03/18/2016 04:30,2,0.000,ALERT,211.93,302.37,59.959,1458289803,"201051344000900","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,345625.0,345625.0,22026,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289868,276019.00
03/18/2016 04:30,2,0.000,ALERT,212.16,301.47,59.928,1458289803,"201051344000648","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,339061.5,339061.5,22300,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289870,276020.00
03/18/2016 04:30,2,0.000,ALERT,212.16,302.98,59.959,1458289803,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,347089.4,347089.4,21959,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289872,276021.00
03/18/2016 04:30,2,0.000,ALERT,211.93,302.37,59.949,1458289803,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,339543.6,339543.6,22414,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458289874,276022.00
03/18/2016 04:30,2,0.000,ALERT,212.16,302.07,59.959,1458289803,"201051344001158","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,335250.2,335250.2,22634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289875,276023.00
03/18/2016 04:30,2,0.000,ALERT,212.61,302.98,59.965,1458289803,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,340119.9,340119.9,22089,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289877,276024.00
03/18/2016 04:30,2,0.000,ALERT,212.16,300.87,59.949,1458289803,"274151322000087","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,582221.3,582221.3,15915,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458289879,276025.00
03/18/2016 04:45,2,0.000,ALERT,212.83,303.58,59.975,1458290704,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,339959.0,339959.0,22240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290706,276026.00
03/18/2016 04:45,2,0.000,ALERT,212.16,302.37,59.954,1458290704,"274151322000085","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,610031.1,610031.1,15877,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290707,276027.00
03/18/2016 04:45,2,0.000,ALERT,212.83,302.98,59.970,1458290704,"201051344000633","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,331536.5,331536.5,22653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290709,276028.00
03/18/2016 04:45,2,0.000,ALERT,212.61,303.58,59.975,1458290704,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,332358.7,332358.7,22638,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290711,276029.00
03/18/2016 04:45,2,0.000,ALERT,211.93,301.77,59.965,1458290704,"201051344000646","219011344069620",0.00,-1.50,0,298.77,307.78,0.0,0.0,0.000,337188.2,337188.2,27174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290713,276030.00
03/18/2016 04:45,2,0.000,ALERT,211.70,302.68,59.965,1458290704,"274151322000052","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,618370.5,618370.5,16091,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290715,276031.00
03/18/2016 04:45,2,0.000,ALERT,212.38,302.07,59.959,1458290704,"201051344000585","219011344069620",0.00,-0.50,0,298.77,307.78,0.0,0.0,0.000,342565.4,342565.4,27182,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290716,276032.00
03/18/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1458290704,"201051344001230","219011344069620",0.00,-1.00,0,299.67,308.39,0.0,0.0,0.000,341004.1,341004.1,26966,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290718,276033.00
03/18/2016 04:45,2,0.000,ALERT,212.61,302.37,59.965,1458290704,"201051344000582","219011344069620",0.00,-1.50,0,299.97,308.69,0.0,0.0,0.000,334632.5,334632.5,27153,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290720,276034.00
03/18/2016 04:45,2,0.000,ALERT,211.93,301.77,60.007,1458290704,"201051344000955","219011344069620",0.00,-1.00,0,299.07,307.78,0.0,0.0,0.000,345554.6,345554.6,27090,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290722,276035.00
03/18/2016 04:45,2,0.000,ALERT,211.93,301.77,59.954,1458290704,"274151322000094","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,496800.2,496800.2,16710,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290723,276036.00
03/18/2016 04:45,2,0.000,ALERT,212.16,303.88,59.970,1458290704,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,346499.5,346499.5,2677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290725,276037.00
03/18/2016 04:45,2,0.000,ALERT,212.16,302.37,59.965,1458290704,"201051344000890","219011344069620",0.00,-0.50,0,299.67,309.29,0.0,0.0,0.000,342904.6,342904.6,27112,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290727,276038.00
03/18/2016 04:45,2,0.000,ALERT,212.38,301.47,59.965,1458290704,"201051344000438","219011344069620",0.00,-1.50,0,299.37,308.39,0.0,0.0,0.000,345053.9,345053.9,27108,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290729,276039.00
03/18/2016 04:45,2,0.000,ALERT,212.38,301.17,59.970,1458290704,"201051344000417","219011344069620",0.00,-1.00,0,298.77,307.18,0.0,0.0,0.000,338741.4,338741.4,27264,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290731,276040.00
03/18/2016 04:45,2,0.000,ALERT,212.16,302.98,59.954,1458290704,"274151322000083","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,612458.1,612458.1,16133,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290733,276041.00
03/18/2016 04:45,2,0.000,ALERT,212.61,302.07,59.954,1458290704,"274151322000076","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,651787.6,651787.6,16139,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290734,276042.00
03/18/2016 04:45,2,0.000,ALERT,212.38,304.18,59.959,1458290704,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,331332.7,331332.7,22378,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290736,276043.00
03/18/2016 04:45,2,0.000,ALERT,211.93,303.28,59.928,1458290704,"274151322000095","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,644998.5,644998.5,16031,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290738,276044.00
03/18/2016 04:45,2,0.000,ALERT,212.16,303.28,59.959,1458290704,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,329502.0,329502.0,22652,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290740,276045.00
03/18/2016 04:45,2,0.000,ALERT,212.16,301.17,59.944,1458290704,"201051344001025","219011344069620",0.00,-2.00,0,298.77,308.39,0.0,0.0,0.000,342568.0,342568.0,27167,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290742,276046.00
03/18/2016 04:45,2,0.000,ALERT,212.16,303.28,59.954,1458290704,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,339925.6,339925.6,22560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290743,276047.00
03/18/2016 04:45,2,0.000,ALERT,212.83,303.28,59.970,1458290704,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,337546.8,337546.8,22181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290745,276048.00
03/18/2016 04:45,2,0.000,ALERT,212.61,301.77,59.959,1458290704,"201051344000685","219011344069620",0.00,-1.00,0,299.07,308.39,0.0,0.0,0.000,344752.4,344752.4,26986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290747,276049.00
03/18/2016 04:45,2,0.000,ALERT,212.38,300.87,59.981,1458290704,"201051344000917","219011344069620",0.00,0.00,0,297.87,306.88,0.0,0.0,0.000,342011.7,342011.7,26984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290749,276050.00
03/18/2016 04:45,2,0.000,ALERT,212.61,302.07,59.954,1458290704,"201051344001145","219011344069620",0.00,-1.50,0,299.37,308.99,0.0,0.0,0.000,347120.0,347120.0,26843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290751,276051.00
03/18/2016 04:45,2,0.000,ALERT,212.38,301.17,59.954,1458290704,"201051344000651","219011344069620",0.00,-2.50,0,298.47,307.18,0.0,0.0,0.000,338963.6,338963.6,27210,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290753,276052.00
03/18/2016 04:45,2,0.000,ALERT,211.70,302.07,59.933,1458290704,"274151322000088","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,594313.3,594313.3,15826,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290754,276053.00
03/18/2016 04:45,2,0.000,ALERT,212.83,301.77,59.917,1458290704,"274151322000068","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,496896.1,496896.1,16885,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290756,276054.00
03/18/2016 04:45,2,0.000,ALERT,211.93,301.77,59.949,1458290704,"201051344001135","219011344069620",0.00,-1.50,0,299.07,308.39,0.0,0.0,0.000,335498.9,335498.9,27177,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290758,276055.00
03/18/2016 04:45,2,0.000,ALERT,211.93,304.18,59.954,1458290704,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,342182.6,342182.6,22590,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290760,276056.00
03/18/2016 04:45,2,0.000,ALERT,212.16,301.17,59.954,1458290704,"201051344001203","219011344069620",0.00,-1.00,0,299.07,308.99,0.0,0.0,0.000,341793.2,341793.2,27161,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290763,276057.00
03/18/2016 04:45,2,0.000,ALERT,211.93,302.68,59.954,1458290704,"274151322000054","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,607222.1,607222.1,15857,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290764,276058.00
03/18/2016 04:45,2,0.000,ALERT,212.61,303.28,59.949,1458290704,"201051344000867","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,330538.6,330538.6,22619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290766,276059.00
03/18/2016 04:45,2,0.000,ALERT,212.16,301.47,59.949,1458290704,"201051344001093","219011344069620",0.00,0.00,0,298.77,307.48,0.0,0.0,0.000,340592.5,340592.5,27041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290768,276060.00
03/18/2016 04:45,2,0.000,ALERT,212.16,303.58,59.996,1458290704,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,345625.0,345625.0,22028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290770,276061.00
03/18/2016 04:45,2,0.000,ALERT,212.61,302.98,59.933,1458290704,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,339061.5,339061.5,22302,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290772,276062.00
03/18/2016 04:45,2,0.000,ALERT,212.16,304.18,59.959,1458290704,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,347089.4,347089.4,21961,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290773,276063.00
03/18/2016 04:45,2,0.000,ALERT,212.38,303.88,59.965,1458290704,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,339543.6,339543.6,22416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290775,276064.00
03/18/2016 04:45,2,0.000,ALERT,212.38,303.28,59.965,1458290704,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,335250.2,335250.2,22636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290777,276065.00
03/18/2016 04:45,2,0.000,ALERT,212.61,304.18,59.965,1458290704,"201051344000576","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,340119.9,340119.9,22091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458290779,276066.00
03/18/2016 04:45,2,0.000,ALERT,212.16,301.47,59.965,1458290704,"274151322000087","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,582221.3,582221.3,15917,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458290781,276067.00
03/18/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1458291603,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,339959.0,339959.0,22242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291605,276068.00
03/18/2016 05:00,2,0.000,ALERT,211.70,301.47,59.928,1458291603,"274151322000085","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,610031.1,610031.1,15879,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291607,276069.00
03/18/2016 05:00,2,0.000,ALERT,212.38,302.37,59.959,1458291603,"201051344000633","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,331536.5,331536.5,22655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291609,276070.00
03/18/2016 05:00,2,0.000,ALERT,211.70,302.37,59.970,1458291603,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,332358.7,332358.7,22640,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291611,276071.00
03/18/2016 05:00,2,0.000,ALERT,211.48,300.57,59.986,1458291603,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,337188.2,337188.2,27176,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291613,276072.00
03/18/2016 05:00,2,0.000,ALERT,211.25,300.87,59.954,1458291603,"274151322000052","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,618370.5,618370.5,16093,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291614,276073.00
03/18/2016 05:00,2,0.000,ALERT,211.70,300.87,59.965,1458291603,"201051344000585","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,342565.4,342565.4,27184,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291616,276074.00
03/18/2016 05:00,2,0.000,ALERT,211.48,300.87,60.002,1458291603,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,341004.1,341004.1,26968,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291618,276075.00
03/18/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1458291603,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,334632.5,334632.5,27155,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291620,276076.00
03/18/2016 05:00,2,0.000,ALERT,211.25,300.57,59.959,1458291603,"201051344000955","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,345554.6,345554.6,27092,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291622,276077.00
03/18/2016 05:00,2,0.000,ALERT,211.48,300.87,59.965,1458291603,"274151322000094","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,496800.2,496800.2,16712,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291624,276078.00
03/18/2016 05:00,2,0.000,ALERT,211.48,302.98,59.970,1458291603,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,346499.5,346499.5,2679,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291626,276079.00
03/18/2016 05:00,2,0.000,ALERT,211.48,300.87,59.981,1458291603,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,342904.6,342904.6,27114,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291627,276080.00
03/18/2016 05:00,2,0.000,ALERT,211.70,300.57,59.933,1458291603,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,345053.9,345053.9,27110,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291629,276081.00
03/18/2016 05:00,2,0.000,ALERT,211.93,300.27,59.965,1458291603,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,338741.4,338741.4,27266,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291631,276082.00
03/18/2016 05:00,2,0.000,ALERT,211.48,302.07,59.954,1458291603,"274151322000083","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,612458.1,612458.1,16135,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291633,276083.00
03/18/2016 05:00,2,0.000,ALERT,212.16,302.07,59.970,1458291603,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,651787.6,651787.6,16141,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291635,276084.00
03/18/2016 05:00,2,0.000,ALERT,211.70,303.28,59.975,1458291603,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,331332.7,331332.7,22380,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291636,276085.00
03/18/2016 05:00,2,0.000,ALERT,211.48,302.98,59.959,1458291603,"274151322000095","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,644998.5,644998.5,16033,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291638,276086.00
03/18/2016 05:00,2,0.000,ALERT,211.48,302.37,59.965,1458291603,"201051344000988","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,329502.0,329502.0,22654,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291640,276087.00
03/18/2016 05:00,2,0.000,ALERT,211.25,299.67,59.965,1458291603,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,342568.0,342568.0,27169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291642,276088.00
03/18/2016 05:00,2,0.000,ALERT,211.48,302.98,59.970,1458291603,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,339925.6,339925.6,22562,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291644,276089.00
03/18/2016 05:00,2,0.000,ALERT,212.16,302.98,59.965,1458291603,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,337546.8,337546.8,22183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291646,276090.00
03/18/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1458291603,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,344752.4,344752.4,26988,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291648,276091.00
03/18/2016 05:00,2,0.000,ALERT,211.25,299.67,59.933,1458291603,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,342011.7,342011.7,26986,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291649,276092.00
03/18/2016 05:00,2,0.000,ALERT,211.93,300.87,59.975,1458291603,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,347120.0,347120.0,26845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291651,276093.00
03/18/2016 05:00,2,0.000,ALERT,211.70,299.97,59.954,1458291603,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,338963.6,338963.6,27212,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291653,276094.00
03/18/2016 05:00,2,0.000,ALERT,211.03,301.47,59.949,1458291603,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,594313.3,594313.3,15828,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291655,276095.00
03/18/2016 05:00,2,0.000,ALERT,212.16,300.87,59.922,1458291603,"274151322000068","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,496896.1,496896.1,16887,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291657,276096.00
03/18/2016 05:00,2,0.000,ALERT,211.25,300.57,59.965,1458291603,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,335498.9,335498.9,27179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291658,276097.00
