ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 05:00,2,0.000,ALERT,211.25,303.28,59.959,1458291603,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,342182.6,342182.6,22592,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291660,276098.00
03/18/2016 05:00,2,0.000,ALERT,211.70,300.27,59.959,1458291603,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,341793.2,341793.2,27163,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291662,276099.00
03/18/2016 05:00,2,0.000,ALERT,211.48,302.37,59.954,1458291603,"274151322000054","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,607222.1,607222.1,15859,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291664,276100.00
03/18/2016 05:00,2,0.000,ALERT,211.93,302.37,59.965,1458291603,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,330538.6,330538.6,22621,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291666,276101.00
03/18/2016 05:00,2,0.000,ALERT,211.70,300.57,59.944,1458291603,"201051344001093","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,340592.5,340592.5,27043,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291668,276102.00
03/18/2016 05:00,2,0.000,ALERT,211.48,302.68,59.975,1458291603,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,345625.0,345625.0,22030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291669,276103.00
03/18/2016 05:00,2,0.000,ALERT,211.93,302.07,59.922,1458291603,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,339061.5,339061.5,22304,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291671,276104.00
03/18/2016 05:00,2,0.000,ALERT,211.70,303.28,59.949,1458291603,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,347089.4,347089.4,21963,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291673,276105.00
03/18/2016 05:00,2,0.000,ALERT,211.25,302.37,59.959,1458291603,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,339543.6,339543.6,22418,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291675,276106.00
03/18/2016 05:00,2,0.000,ALERT,211.70,302.68,59.954,1458291603,"201051344001158","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,335250.2,335250.2,22638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291677,276107.00
03/18/2016 05:00,2,0.000,ALERT,212.16,302.98,59.912,1458291603,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,340119.9,340119.9,22093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458291679,276108.00
03/18/2016 05:00,2,0.000,ALERT,211.70,300.27,59.959,1458291603,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,582221.3,582221.3,15919,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458291680,276109.00
03/18/2016 05:15,2,0.000,ALERT,211.70,302.07,59.975,1458292504,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,339959.0,339959.0,22244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292506,276110.00
03/18/2016 05:15,2,0.000,ALERT,211.03,301.17,59.970,1458292504,"274151322000085","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,610031.1,610031.1,15881,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292507,276111.00
03/18/2016 05:15,2,0.000,ALERT,212.16,302.07,59.975,1458292504,"201051344000633","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,331536.5,331536.5,22657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292509,276112.00
03/18/2016 05:15,2,0.000,ALERT,211.48,302.07,59.965,1458292504,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,332358.7,332358.7,22642,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292511,276113.00
03/18/2016 05:15,2,0.000,ALERT,211.25,300.27,60.012,1458292504,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,337188.2,337188.2,27178,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292513,276114.00
03/18/2016 05:15,2,0.000,ALERT,210.80,301.77,59.981,1458292504,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,618370.5,618370.5,16095,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292514,276115.00
03/18/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1458292504,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,342565.4,342565.4,27186,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292516,276116.00
03/18/2016 05:15,2,0.000,ALERT,211.48,300.87,59.970,1458292504,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,341004.1,341004.1,26970,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292518,276117.00
03/18/2016 05:15,2,0.000,ALERT,212.16,301.47,59.970,1458292504,"201051344000582","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,334632.5,334632.5,27157,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292520,276118.00
03/18/2016 05:15,2,0.000,ALERT,211.03,300.27,59.965,1458292504,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,345554.6,345554.6,27094,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292522,276119.00
03/18/2016 05:15,2,0.000,ALERT,211.25,300.57,59.965,1458292504,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,496800.2,496800.2,16714,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292523,276120.00
03/18/2016 05:15,2,0.000,ALERT,211.48,302.98,59.970,1458292504,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,346499.5,346499.5,2681,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292525,276121.00
03/18/2016 05:15,2,0.000,ALERT,211.25,300.57,59.965,1458292504,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,342904.6,342904.6,27116,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292527,276122.00
03/18/2016 05:15,2,0.000,ALERT,211.70,300.27,59.959,1458292504,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,345053.9,345053.9,27112,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292529,276123.00
03/18/2016 05:15,2,0.000,ALERT,211.70,299.67,59.965,1458292504,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,338741.4,338741.4,27268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292531,276124.00
03/18/2016 05:15,2,0.000,ALERT,211.03,301.17,59.981,1458292504,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,612458.1,612458.1,16137,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292533,276125.00
03/18/2016 05:15,2,0.000,ALERT,211.70,301.17,60.007,1458292504,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,651787.6,651787.6,16143,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292534,276126.00
03/18/2016 05:15,2,0.000,ALERT,211.25,302.68,59.954,1458292504,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,331332.7,331332.7,22382,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292536,276127.00
03/18/2016 05:15,2,0.000,ALERT,210.80,301.77,59.949,1458292504,"274151322000095","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,644998.5,644998.5,16035,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292538,276128.00
03/18/2016 05:15,2,0.000,ALERT,211.25,302.07,59.954,1458292504,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,329502.0,329502.0,22656,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292540,276129.00
03/18/2016 05:15,2,0.000,ALERT,211.25,299.67,59.959,1458292504,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,342568.0,342568.0,27171,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292542,276130.00
03/18/2016 05:15,2,0.000,ALERT,211.25,302.37,59.965,1458292504,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,339925.6,339925.6,22564,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292544,276131.00
03/18/2016 05:15,2,0.000,ALERT,211.93,302.07,59.928,1458292504,"201051344000853","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,337546.8,337546.8,22185,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292546,276132.00
03/18/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1458292504,"201051344000685","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,344752.4,344752.4,26990,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292548,276133.00
03/18/2016 05:15,2,0.000,ALERT,211.70,299.67,59.907,1458292504,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,342011.7,342011.7,26988,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292550,276134.00
03/18/2016 05:15,2,0.000,ALERT,211.70,300.57,59.959,1458292504,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,347120.0,347120.0,26847,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292551,276135.00
03/18/2016 05:15,2,0.000,ALERT,211.70,299.67,59.912,1458292504,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,338963.6,338963.6,27214,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292553,276136.00
03/18/2016 05:15,2,0.000,ALERT,210.57,300.87,59.986,1458292504,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,594313.3,594313.3,15830,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292555,276137.00
03/18/2016 05:15,2,0.000,ALERT,211.70,300.27,59.959,1458292504,"274151322000068","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,496896.1,496896.1,16889,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292557,276138.00
03/18/2016 05:15,2,0.000,ALERT,211.03,299.97,59.965,1458292504,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,335498.9,335498.9,27181,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292559,276139.00
03/18/2016 05:15,2,0.000,ALERT,210.80,302.37,59.981,1458292504,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,342182.6,342182.6,22594,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292560,276140.00
03/18/2016 05:15,2,0.000,ALERT,211.48,299.67,59.959,1458292504,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,341793.2,341793.2,27165,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292562,276141.00
03/18/2016 05:15,2,0.000,ALERT,210.80,301.47,59.959,1458292504,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,607222.1,607222.1,15861,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292564,276142.00
03/18/2016 05:15,2,0.000,ALERT,211.48,301.47,59.938,1458292504,"201051344000867","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,330538.6,330538.6,22623,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292566,276143.00
03/18/2016 05:15,2,0.000,ALERT,211.25,299.67,59.970,1458292504,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,340592.5,340592.5,27045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292568,276144.00
03/18/2016 05:15,2,0.000,ALERT,211.25,302.68,59.970,1458292504,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,345625.0,345625.0,22032,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292569,276145.00
03/18/2016 05:15,2,0.000,ALERT,211.48,301.47,59.970,1458292504,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,339061.5,339061.5,22306,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292571,276146.00
03/18/2016 05:15,2,0.000,ALERT,211.48,302.98,59.975,1458292504,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,347089.4,347089.4,21965,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292573,276147.00
03/18/2016 05:15,2,0.000,ALERT,211.48,302.68,59.975,1458292504,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,339543.6,339543.6,22420,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292575,276148.00
03/18/2016 05:15,2,0.000,ALERT,211.48,302.37,59.975,1458292504,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,335250.2,335250.2,22640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292577,276149.00
03/18/2016 05:15,2,0.000,ALERT,211.93,302.98,59.981,1458292504,"201051344000576","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,340119.9,340119.9,22095,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458292579,276150.00
03/18/2016 05:15,2,0.000,ALERT,211.25,300.87,59.981,1458292504,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,582221.3,582221.3,15921,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458292580,276151.00
03/18/2016 05:30,2,0.000,ALERT,211.70,301.47,59.965,1458293403,"201051344000645","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,339959.0,339959.0,22246,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293406,276152.00
03/18/2016 05:30,2,0.000,ALERT,211.25,300.27,60.002,1458293403,"274151322000085","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,610031.1,610031.1,15883,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293408,276153.00
03/18/2016 05:30,2,0.000,ALERT,211.70,301.17,59.996,1458293403,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,331536.5,331536.5,22659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293410,276154.00
03/18/2016 05:30,2,0.000,ALERT,211.03,301.17,59.991,1458293403,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,332358.7,332358.7,22644,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293412,276155.00
03/18/2016 05:30,2,0.000,ALERT,211.03,299.37,59.959,1458293403,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,337188.2,337188.2,27180,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293413,276156.00
03/18/2016 05:30,2,0.000,ALERT,210.57,300.87,59.981,1458293403,"274151322000052","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,618370.5,618370.5,16097,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293415,276157.00
03/18/2016 05:30,2,0.000,ALERT,211.25,299.67,59.975,1458293403,"201051344000585","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,342565.4,342565.4,27188,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293417,276158.00
03/18/2016 05:30,2,0.000,ALERT,211.03,299.67,59.986,1458293403,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,341004.1,341004.1,26972,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293419,276159.00
03/18/2016 05:30,2,0.000,ALERT,211.48,300.27,59.986,1458293403,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,334632.5,334632.5,27159,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293420,276160.00
03/18/2016 05:30,2,0.000,ALERT,210.57,299.07,59.991,1458293403,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,345554.6,345554.6,27096,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293422,276161.00
03/18/2016 05:30,2,0.000,ALERT,210.80,299.97,59.975,1458293403,"274151322000094","219011344069620",0.00,-2.00,0,299.07,301.77,0.0,0.0,0.000,496800.2,496800.2,16716,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293424,276162.00
03/18/2016 05:30,2,0.000,ALERT,211.03,302.07,60.018,1458293403,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,346499.5,346499.5,2683,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293426,276163.00
03/18/2016 05:30,2,0.000,ALERT,210.80,299.67,60.002,1458293403,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,342904.6,342904.6,27118,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293428,276164.00
03/18/2016 05:30,2,0.000,ALERT,211.25,299.07,59.986,1458293403,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,345053.9,345053.9,27114,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293430,276165.00
03/18/2016 05:30,2,0.000,ALERT,211.03,298.47,59.965,1458293403,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,338741.4,338741.4,27270,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293431,276166.00
03/18/2016 05:30,2,0.000,ALERT,211.03,300.87,59.965,1458293403,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,612458.1,612458.1,16139,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293433,276167.00
03/18/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1458293403,"274151322000076","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,651787.6,651787.6,16145,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293435,276168.00
03/18/2016 05:30,2,0.000,ALERT,211.03,302.07,59.965,1458293403,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,331332.7,331332.7,22384,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293437,276169.00
03/18/2016 05:30,2,0.000,ALERT,211.03,301.47,59.965,1458293403,"274151322000095","219011344069620",0.00,-2.00,0,300.57,303.58,0.0,0.0,0.000,644998.5,644998.5,16037,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293439,276170.00
03/18/2016 05:30,2,0.000,ALERT,211.03,301.17,59.965,1458293403,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,329502.0,329502.0,22658,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293441,276171.00
03/18/2016 05:30,2,0.000,ALERT,211.03,298.77,59.970,1458293403,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,342568.0,342568.0,27173,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293443,276172.00
03/18/2016 05:30,2,0.000,ALERT,211.03,301.77,59.959,1458293403,"201051344000458","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,339925.6,339925.6,22566,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293445,276173.00
03/18/2016 05:30,2,0.000,ALERT,211.70,301.17,60.023,1458293403,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,337546.8,337546.8,22187,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293447,276174.00
03/18/2016 05:30,2,0.000,ALERT,211.48,299.37,60.007,1458293403,"201051344000685","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,344752.4,344752.4,26992,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293448,276175.00
03/18/2016 05:30,2,0.000,ALERT,211.25,298.77,59.959,1458293403,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,342011.7,342011.7,26990,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293450,276176.00
03/18/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1458293403,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,347120.0,347120.0,26849,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293452,276177.00
03/18/2016 05:30,2,0.000,ALERT,211.03,298.47,59.975,1458293403,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,338963.6,338963.6,27216,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293454,276178.00
03/18/2016 05:30,2,0.000,ALERT,210.57,300.27,59.981,1458293403,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,594313.3,594313.3,15832,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293455,276179.00
03/18/2016 05:30,2,0.000,ALERT,211.70,299.97,59.970,1458293403,"274151322000068","219011344069620",0.00,-0.50,0,298.77,301.77,0.0,0.0,0.000,496896.1,496896.1,16891,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293457,276180.00
03/18/2016 05:30,2,0.000,ALERT,210.57,299.37,60.002,1458293403,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,335498.9,335498.9,27183,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293459,276181.00
03/18/2016 05:30,2,0.000,ALERT,210.80,301.77,59.996,1458293403,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,342182.6,342182.6,22596,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293461,276182.00
03/18/2016 05:30,2,0.000,ALERT,211.25,299.07,59.965,1458293403,"201051344001203","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,341793.2,341793.2,27167,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293463,276183.00
03/18/2016 05:30,2,0.000,ALERT,210.80,300.57,59.975,1458293403,"274151322000054","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,607222.1,607222.1,15863,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293464,276184.00
03/18/2016 05:30,2,0.000,ALERT,211.25,300.87,59.970,1458293403,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,330538.6,330538.6,22625,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293466,276185.00
03/18/2016 05:30,2,0.000,ALERT,211.03,299.07,59.965,1458293403,"201051344001093","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,340592.5,340592.5,27047,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293468,276186.00
03/18/2016 05:30,2,0.000,ALERT,210.80,301.17,59.965,1458293403,"201051344000900","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,345625.0,345625.0,22034,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293470,276187.00
03/18/2016 05:30,2,0.000,ALERT,211.25,300.87,59.970,1458293403,"201051344000648","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,339061.5,339061.5,22308,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458293472,276188.00
03/18/2016 05:30,2,0.000,ALERT,211.25,302.07,59.959,1458293403,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,347089.4,347089.4,21967,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293474,276189.00
03/18/2016 05:30,2,0.000,ALERT,211.03,301.47,59.996,1458293403,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,339543.6,339543.6,22422,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293475,276190.00
03/18/2016 05:30,2,0.000,ALERT,211.25,301.47,59.965,1458293403,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,335250.2,335250.2,22642,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293477,276191.00
03/18/2016 05:30,2,0.000,ALERT,211.48,301.77,59.917,1458293403,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,340119.9,340119.9,22097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293479,276192.00
03/18/2016 05:30,2,0.000,ALERT,210.80,299.37,59.944,1458293403,"274151322000087","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,582221.3,582221.3,15923,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458293481,276193.00
03/18/2016 05:45,2,0.000,ALERT,211.93,302.07,59.975,1458294303,"201051344000645","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,339959.0,339959.0,22248,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294305,276194.00
03/18/2016 05:45,2,0.000,ALERT,211.70,301.17,60.028,1458294303,"274151322000085","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,610031.1,610031.1,15885,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294307,276195.00
03/18/2016 05:45,2,0.000,ALERT,212.16,302.07,60.007,1458294303,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,331536.5,331536.5,22661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294309,276196.00
03/18/2016 05:45,2,0.000,ALERT,211.70,302.37,59.991,1458294303,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,332358.7,332358.7,22646,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294311,276197.00
03/18/2016 05:45,2,0.000,ALERT,211.48,299.97,59.996,1458294303,"201051344000646","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,337188.2,337188.2,27182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294313,276198.00
03/18/2016 05:45,2,0.000,ALERT,211.48,302.37,59.991,1458294303,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,618370.5,618370.5,16099,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294314,276199.00
03/18/2016 05:45,2,0.000,ALERT,211.70,300.27,59.991,1458294303,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,342565.4,342565.4,27190,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294316,276200.00
03/18/2016 05:45,2,0.000,ALERT,211.70,300.57,59.981,1458294303,"201051344001230","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,341004.1,341004.1,26974,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294318,276201.00
03/18/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1458294303,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,334632.5,334632.5,27161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294320,276202.00
03/18/2016 05:45,2,0.000,ALERT,211.03,299.97,59.970,1458294303,"201051344000955","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,345554.6,345554.6,27098,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294322,276203.00
03/18/2016 05:45,2,0.000,ALERT,211.48,300.87,59.965,1458294303,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,496800.2,496800.2,16718,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294323,276204.00
03/18/2016 05:45,2,0.000,ALERT,211.48,302.68,59.975,1458294303,"201051344000579","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,346499.5,346499.5,2685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294325,276205.00
03/18/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1458294303,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,342904.6,342904.6,27120,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294327,276206.00
03/18/2016 05:45,2,0.000,ALERT,211.70,299.97,59.975,1458294303,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,345053.9,345053.9,27116,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294329,276207.00
03/18/2016 05:45,2,0.000,ALERT,211.70,299.37,59.975,1458294303,"201051344000417","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,338741.4,338741.4,27272,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294331,276208.00
03/18/2016 05:45,2,0.000,ALERT,211.70,302.37,59.959,1458294303,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,612458.1,612458.1,16141,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294333,276209.00
03/18/2016 05:45,2,0.000,ALERT,212.16,301.47,59.965,1458294303,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,651787.6,651787.6,16147,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294334,276210.00
03/18/2016 05:45,2,0.000,ALERT,211.48,302.98,59.981,1458294303,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,331332.7,331332.7,22386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294336,276211.00
03/18/2016 05:45,2,0.000,ALERT,211.48,302.68,59.975,1458294303,"274151322000095","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,644998.5,644998.5,16039,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294338,276212.00
03/18/2016 05:45,2,0.000,ALERT,211.25,301.77,59.959,1458294303,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,329502.0,329502.0,22660,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294340,276213.00
03/18/2016 05:45,2,0.000,ALERT,211.25,299.07,60.023,1458294303,"201051344001025","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,342568.0,342568.0,27175,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294342,276214.00
03/18/2016 05:45,2,0.000,ALERT,211.25,302.07,59.975,1458294303,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,339925.6,339925.6,22568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294343,276215.00
03/18/2016 05:45,2,0.000,ALERT,211.93,301.77,59.986,1458294303,"201051344000853","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,337546.8,337546.8,22189,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294345,276216.00
03/18/2016 05:45,2,0.000,ALERT,211.93,299.97,59.965,1458294303,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,344752.4,344752.4,26994,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294347,276217.00
03/18/2016 05:45,2,0.000,ALERT,211.48,299.07,59.959,1458294303,"201051344000917","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,342011.7,342011.7,26992,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294349,276218.00
03/18/2016 05:45,2,0.000,ALERT,211.48,299.97,59.975,1458294303,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,347120.0,347120.0,26851,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294351,276219.00
03/18/2016 05:45,2,0.000,ALERT,211.48,299.07,59.975,1458294303,"201051344000651","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,338963.6,338963.6,27218,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294353,276220.00
03/18/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1458294303,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,594313.3,594313.3,15834,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294354,276221.00
03/18/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1458294303,"274151322000068","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,496896.1,496896.1,16893,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294356,276222.00
03/18/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1458294303,"201051344001135","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,335498.9,335498.9,27185,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294358,276223.00
03/18/2016 05:45,2,0.000,ALERT,211.03,302.37,59.965,1458294303,"201051344000594","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,342182.6,342182.6,22598,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294360,276224.00
03/18/2016 05:45,2,0.000,ALERT,211.48,299.67,59.922,1458294303,"201051344001203","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,341793.2,341793.2,27169,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294362,276225.00
03/18/2016 05:45,2,0.000,ALERT,211.25,301.17,59.975,1458294303,"274151322000054","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,607222.1,607222.1,15865,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294364,276226.00
03/18/2016 05:45,2,0.000,ALERT,211.70,301.47,59.970,1458294303,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,330538.6,330538.6,22627,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294365,276227.00
03/18/2016 05:45,2,0.000,ALERT,211.48,299.67,59.933,1458294303,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,340592.5,340592.5,27049,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294367,276228.00
03/18/2016 05:45,2,0.000,ALERT,211.25,301.77,59.970,1458294303,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,345625.0,345625.0,22036,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294369,276229.00
03/18/2016 05:45,2,0.000,ALERT,211.48,300.87,59.954,1458294303,"201051344000648","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,339061.5,339061.5,22310,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294371,276230.00
03/18/2016 05:45,2,0.000,ALERT,211.48,302.37,59.959,1458294303,"201051344000569","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,347089.4,347089.4,21969,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294373,276231.00
03/18/2016 05:45,2,0.000,ALERT,211.25,301.77,59.975,1458294303,"201051344000983","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,339543.6,339543.6,22424,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294375,276232.00
03/18/2016 05:45,2,0.000,ALERT,211.48,301.77,60.002,1458294303,"201051344001158","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,335250.2,335250.2,22644,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458294376,276233.00
03/18/2016 05:45,2,0.000,ALERT,211.93,302.37,59.981,1458294303,"201051344000576","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,340119.9,340119.9,22099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294378,276234.00
03/18/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1458294303,"274151322000087","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,582221.3,582221.3,15925,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458294380,276235.00
03/18/2016 06:00,2,0.000,ALERT,211.48,301.77,60.002,1458295204,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,339959.0,339959.0,22250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295206,276236.00
03/18/2016 06:00,2,0.000,ALERT,210.80,299.97,59.975,1458295204,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,610031.1,610031.1,15887,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295207,276237.00
03/18/2016 06:00,2,0.000,ALERT,211.48,301.17,59.986,1458295204,"201051344000633","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,331536.5,331536.5,22663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295209,276238.00
03/18/2016 06:00,2,0.000,ALERT,211.25,301.77,59.996,1458295204,"201051344000469","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,332358.7,332358.7,22648,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295211,276239.00
03/18/2016 06:00,2,0.000,ALERT,210.57,299.37,59.975,1458295204,"201051344000646","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,337188.2,337188.2,27184,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295213,276240.00
03/18/2016 06:00,2,0.000,ALERT,210.35,299.67,59.965,1458295204,"274151322000052","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,618370.5,618370.5,16101,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295214,276241.00
03/18/2016 06:00,2,0.000,ALERT,211.03,299.67,59.981,1458295204,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,342565.4,342565.4,27192,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295216,276242.00
