ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 06:00,2,0.000,ALERT,210.80,299.67,59.975,1458295204,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,341004.1,341004.1,26976,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295218,276243.00
03/18/2016 06:00,2,0.000,ALERT,211.25,299.97,59.970,1458295204,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,334632.5,334632.5,27163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295220,276244.00
03/18/2016 06:00,2,0.000,ALERT,210.35,299.37,59.975,1458295204,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,345554.6,345554.6,27100,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295222,276245.00
03/18/2016 06:00,2,0.000,ALERT,210.80,299.67,59.975,1458295204,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,496800.2,496800.2,16720,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295223,276246.00
03/18/2016 06:00,2,0.000,ALERT,210.80,302.07,59.986,1458295204,"201051344000579","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,346499.5,346499.5,2687,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295225,276247.00
03/18/2016 06:00,2,0.000,ALERT,210.57,299.37,59.996,1458295204,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,342904.6,342904.6,27122,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295227,276248.00
03/18/2016 06:00,2,0.000,ALERT,210.80,299.07,59.996,1458295204,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,345053.9,345053.9,27118,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295229,276249.00
03/18/2016 06:00,2,0.000,ALERT,211.03,298.77,59.991,1458295204,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,338741.4,338741.4,27274,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295231,276250.00
03/18/2016 06:00,2,0.000,ALERT,210.80,301.17,59.986,1458295204,"274151322000083","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,612458.1,612458.1,16143,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295233,276251.00
03/18/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1458295204,"274151322000076","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,651787.6,651787.6,16149,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295234,276252.00
03/18/2016 06:00,2,0.000,ALERT,211.03,302.37,59.970,1458295204,"201051344000868","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,331332.7,331332.7,22388,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295236,276253.00
03/18/2016 06:00,2,0.000,ALERT,210.80,301.47,60.002,1458295204,"274151322000095","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,644998.5,644998.5,16041,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295238,276254.00
03/18/2016 06:00,2,0.000,ALERT,210.80,301.47,59.986,1458295204,"201051344000988","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,329502.0,329502.0,22662,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295240,276255.00
03/18/2016 06:00,2,0.000,ALERT,210.35,298.17,59.954,1458295204,"201051344001025","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,342568.0,342568.0,27177,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295242,276256.00
03/18/2016 06:00,2,0.000,ALERT,211.03,302.07,59.986,1458295204,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,339925.6,339925.6,22570,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295243,276257.00
03/18/2016 06:00,2,0.000,ALERT,211.48,301.77,59.981,1458295204,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,337546.8,337546.8,22191,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295245,276258.00
03/18/2016 06:00,2,0.000,ALERT,211.25,299.37,59.975,1458295204,"201051344000685","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,344752.4,344752.4,26996,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295247,276259.00
03/18/2016 06:00,2,0.000,ALERT,211.03,298.77,59.965,1458295204,"201051344000917","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,342011.7,342011.7,26994,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295249,276260.00
03/18/2016 06:00,2,0.000,ALERT,211.03,299.37,59.981,1458295204,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,347120.0,347120.0,26853,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295251,276261.00
03/18/2016 06:00,2,0.000,ALERT,210.80,298.47,59.970,1458295204,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,338963.6,338963.6,27220,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295253,276262.00
03/18/2016 06:00,2,0.000,ALERT,210.35,299.37,59.965,1458295204,"274151322000088","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,594313.3,594313.3,15836,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295255,276263.00
03/18/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1458295204,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,496896.1,496896.1,16895,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295257,276264.00
03/18/2016 06:00,2,0.000,ALERT,210.57,299.37,59.975,1458295204,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,335498.9,335498.9,27187,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295258,276265.00
03/18/2016 06:00,2,0.000,ALERT,210.80,302.37,59.965,1458295204,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,342182.6,342182.6,22600,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295260,276266.00
03/18/2016 06:00,2,0.000,ALERT,210.80,299.07,59.975,1458295204,"201051344001203","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,341793.2,341793.2,27171,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295262,276267.00
03/18/2016 06:00,2,0.000,ALERT,210.57,300.57,59.959,1458295204,"274151322000054","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,607222.1,607222.1,15867,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295264,276268.00
03/18/2016 06:00,2,0.000,ALERT,211.25,301.17,59.970,1458295204,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,330538.6,330538.6,22629,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295265,276269.00
03/18/2016 06:00,2,0.000,ALERT,210.80,299.07,59.938,1458295204,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,340592.5,340592.5,27051,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295267,276270.00
03/18/2016 06:00,2,0.000,ALERT,210.57,301.17,59.970,1458295204,"201051344000900","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,345625.0,345625.0,22038,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295269,276271.00
03/18/2016 06:00,2,0.000,ALERT,211.03,300.87,59.970,1458295204,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,339061.5,339061.5,22312,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295271,276272.00
03/18/2016 06:00,2,0.000,ALERT,211.03,302.37,60.007,1458295204,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,347089.4,347089.4,21971,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458295273,276273.00
03/18/2016 06:00,2,0.000,ALERT,210.80,301.77,59.965,1458295204,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,339543.6,339543.6,22426,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295275,276274.00
03/18/2016 06:00,2,0.000,ALERT,211.03,301.17,59.996,1458295204,"201051344001158","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,335250.2,335250.2,22646,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295277,276275.00
03/18/2016 06:00,2,0.000,ALERT,211.25,301.47,59.922,1458295204,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,340119.9,340119.9,22101,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295278,276276.00
03/18/2016 06:00,2,0.000,ALERT,210.57,299.07,59.933,1458295204,"274151322000087","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,582221.3,582221.3,15927,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458295280,276277.00
03/18/2016 06:15,2,0.000,ALERT,211.70,301.77,59.959,1458296103,"201051344000645","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,339959.0,339959.0,22252,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296105,276278.00
03/18/2016 06:15,2,0.000,ALERT,211.25,300.57,59.949,1458296103,"274151322000085","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,610031.1,610031.1,15889,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296107,276279.00
03/18/2016 06:15,2,0.000,ALERT,212.16,302.07,59.959,1458296103,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,331536.5,331536.5,22665,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296109,276280.00
03/18/2016 06:15,2,0.000,ALERT,211.70,302.07,59.954,1458296103,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,332358.7,332358.7,22650,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296111,276281.00
03/18/2016 06:15,2,0.000,ALERT,210.80,299.67,59.954,1458296103,"201051344000646","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,337188.2,337188.2,27186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296113,276282.00
03/18/2016 06:15,2,0.000,ALERT,211.25,301.77,59.928,1458296103,"274151322000052","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,618370.5,618370.5,16103,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296115,276283.00
03/18/2016 06:15,2,0.000,ALERT,211.25,299.97,59.965,1458296103,"201051344000585","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,342565.4,342565.4,27194,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296117,276284.00
03/18/2016 06:15,2,0.000,ALERT,210.80,299.67,59.933,1458296103,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,341004.1,341004.1,26978,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296118,276285.00
03/18/2016 06:15,2,0.000,ALERT,211.25,299.97,59.949,1458296103,"201051344000582","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,334632.5,334632.5,27165,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296120,276286.00
03/18/2016 06:15,2,0.000,ALERT,210.57,299.67,59.949,1458296103,"201051344000955","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,345554.6,345554.6,27102,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296122,276287.00
03/18/2016 06:15,2,0.000,ALERT,211.25,300.27,59.938,1458296103,"274151322000094","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,496800.2,496800.2,16722,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296124,276288.00
03/18/2016 06:15,2,0.000,ALERT,211.25,302.37,59.959,1458296103,"201051344000579","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,346499.5,346499.5,2689,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296126,276289.00
03/18/2016 06:15,2,0.000,ALERT,210.80,299.97,59.917,1458296103,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,342904.6,342904.6,27124,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296127,276290.00
03/18/2016 06:15,2,0.000,ALERT,211.25,299.67,59.996,1458296103,"201051344000438","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,345053.9,345053.9,27120,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296129,276291.00
03/18/2016 06:15,2,0.000,ALERT,211.25,299.07,59.954,1458296103,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,338741.4,338741.4,27276,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296131,276292.00
03/18/2016 06:15,2,0.000,ALERT,211.48,301.17,59.944,1458296103,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,612458.1,612458.1,16145,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296133,276293.00
03/18/2016 06:15,2,0.000,ALERT,211.93,300.87,59.981,1458296103,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,651787.6,651787.6,16151,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296135,276294.00
03/18/2016 06:15,2,0.000,ALERT,211.48,302.68,59.959,1458296103,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,331332.7,331332.7,22390,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296137,276295.00
03/18/2016 06:15,2,0.000,ALERT,211.25,302.07,59.954,1458296103,"274151322000095","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,644998.5,644998.5,16043,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296139,276296.00
03/18/2016 06:15,2,0.000,ALERT,211.25,301.77,59.928,1458296103,"201051344000988","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,329502.0,329502.0,22664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296140,276297.00
03/18/2016 06:15,2,0.000,ALERT,210.80,298.47,59.954,1458296103,"201051344001025","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,342568.0,342568.0,27179,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296142,276298.00
03/18/2016 06:15,2,0.000,ALERT,211.25,302.07,59.949,1458296103,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,339925.6,339925.6,22572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296144,276299.00
03/18/2016 06:15,2,0.000,ALERT,211.93,302.07,59.954,1458296103,"201051344000853","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,337546.8,337546.8,22193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296146,276300.00
03/18/2016 06:15,2,0.000,ALERT,211.48,299.97,59.954,1458296103,"201051344000685","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,344752.4,344752.4,26998,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296148,276301.00
03/18/2016 06:15,2,0.000,ALERT,211.25,299.37,59.954,1458296103,"201051344000917","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,342011.7,342011.7,26996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296150,276302.00
03/18/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1458296103,"201051344001145","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,347120.0,347120.0,26855,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296151,276303.00
03/18/2016 06:15,2,0.000,ALERT,211.25,298.77,59.991,1458296103,"201051344000651","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,338963.6,338963.6,27222,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296153,276304.00
03/18/2016 06:15,2,0.000,ALERT,210.80,300.57,59.949,1458296103,"274151322000088","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,594313.3,594313.3,15838,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296155,276305.00
03/18/2016 06:15,2,0.000,ALERT,212.16,300.27,59.954,1458296103,"274151322000068","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,496896.1,496896.1,16897,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296157,276306.00
03/18/2016 06:15,2,0.000,ALERT,210.80,299.67,59.954,1458296103,"201051344001135","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,335498.9,335498.9,27189,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296159,276307.00
03/18/2016 06:15,2,0.000,ALERT,211.03,302.37,59.954,1458296103,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,342182.6,342182.6,22602,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296160,276308.00
03/18/2016 06:15,2,0.000,ALERT,211.03,299.37,59.959,1458296103,"201051344001203","219011344069620",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,341793.2,341793.2,27173,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296162,276309.00
03/18/2016 06:15,2,0.000,ALERT,211.48,301.17,59.954,1458296103,"274151322000054","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,607222.1,607222.1,15869,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296164,276310.00
03/18/2016 06:15,2,0.000,ALERT,211.70,301.77,59.959,1458296103,"201051344000867","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,330538.6,330538.6,22631,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296166,276311.00
03/18/2016 06:15,2,0.000,ALERT,210.80,299.37,59.917,1458296103,"201051344001093","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,340592.5,340592.5,27053,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296168,276312.00
03/18/2016 06:15,2,0.000,ALERT,211.03,302.07,59.954,1458296103,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,345625.0,345625.0,22040,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296170,276313.00
03/18/2016 06:15,2,0.000,ALERT,211.48,301.17,59.954,1458296103,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,339061.5,339061.5,22314,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296171,276314.00
03/18/2016 06:15,2,0.000,ALERT,211.48,302.68,59.944,1458296103,"201051344000569","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,347089.4,347089.4,21973,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296173,276315.00
03/18/2016 06:15,2,0.000,ALERT,211.25,302.07,59.954,1458296103,"201051344000983","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,339543.6,339543.6,22428,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296175,276316.00
03/18/2016 06:15,2,0.000,ALERT,211.48,302.07,59.965,1458296103,"201051344001158","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,335250.2,335250.2,22648,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458296177,276317.00
03/18/2016 06:15,2,0.000,ALERT,211.93,302.37,59.981,1458296103,"201051344000576","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,340119.9,340119.9,22103,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296179,276318.00
03/18/2016 06:15,2,0.000,ALERT,211.25,299.67,59.912,1458296103,"274151322000087","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,582221.3,582221.3,15929,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458296181,276319.00
03/18/2016 06:30,2,0.000,ALERT,211.70,301.17,59.975,1458297004,"201051344000645","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,339959.0,339959.0,22254,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297006,276320.00
03/18/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1458297004,"274151322000085","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,610031.1,610031.1,15891,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297008,276321.00
03/18/2016 06:30,2,0.000,ALERT,211.93,301.47,59.970,1458297004,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,331536.5,331536.5,22667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297010,276322.00
03/18/2016 06:30,2,0.000,ALERT,211.48,301.77,59.965,1458297004,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,332358.7,332358.7,22652,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297011,276323.00
03/18/2016 06:30,2,0.000,ALERT,210.80,299.97,59.975,1458297004,"201051344000646","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,337188.2,337188.2,27188,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297013,276324.00
03/18/2016 06:30,2,0.000,ALERT,210.80,299.97,59.970,1458297004,"274151322000052","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,618370.5,618370.5,16105,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297015,276325.00
03/18/2016 06:30,2,0.000,ALERT,211.25,300.27,59.981,1458297004,"201051344000585","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,342565.4,342565.4,27196,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297017,276326.00
03/18/2016 06:30,2,0.000,ALERT,211.03,300.57,59.959,1458297004,"201051344001230","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,341004.1,341004.1,26980,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297019,276327.00
03/18/2016 06:30,2,0.000,ALERT,211.03,299.97,60.012,1458297004,"201051344000582","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,334632.5,334632.5,27167,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297021,276328.00
03/18/2016 06:30,2,0.000,ALERT,210.35,299.67,60.012,1458297004,"201051344000955","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,345554.6,345554.6,27104,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297022,276329.00
03/18/2016 06:30,2,0.000,ALERT,210.80,299.67,59.981,1458297004,"274151322000094","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,496800.2,496800.2,16724,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297024,276330.00
03/18/2016 06:30,2,0.000,ALERT,211.25,302.07,59.965,1458297004,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,346499.5,346499.5,2691,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297026,276331.00
03/18/2016 06:30,2,0.000,ALERT,211.03,300.27,59.959,1458297004,"201051344000890","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,342904.6,342904.6,27126,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297028,276332.00
03/18/2016 06:30,2,0.000,ALERT,211.48,299.97,59.965,1458297004,"201051344000438","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,345053.9,345053.9,27122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297029,276333.00
03/18/2016 06:30,2,0.000,ALERT,211.25,299.37,59.965,1458297004,"201051344000417","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,338741.4,338741.4,27278,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297031,276334.00
03/18/2016 06:30,2,0.000,ALERT,211.25,300.87,59.959,1458297004,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,612458.1,612458.1,16147,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297033,276335.00
03/18/2016 06:30,2,0.000,ALERT,211.70,300.87,59.965,1458297004,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,651787.6,651787.6,16153,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297035,276336.00
03/18/2016 06:30,2,0.000,ALERT,211.25,302.68,59.970,1458297004,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,331332.7,331332.7,22392,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297037,276337.00
03/18/2016 06:30,2,0.000,ALERT,211.03,301.47,59.959,1458297004,"274151322000095","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,644998.5,644998.5,16045,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297039,276338.00
03/18/2016 06:30,2,0.000,ALERT,211.03,301.77,59.965,1458297004,"201051344000988","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,329502.0,329502.0,22666,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297041,276339.00
03/18/2016 06:30,2,0.000,ALERT,211.03,298.77,59.975,1458297004,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,342568.0,342568.0,27181,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297042,276340.00
03/18/2016 06:30,2,0.000,ALERT,211.25,302.07,59.970,1458297004,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,339925.6,339925.6,22574,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297044,276341.00
03/18/2016 06:30,2,0.000,ALERT,211.93,301.77,59.975,1458297004,"201051344000853","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,337546.8,337546.8,22195,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297046,276342.00
03/18/2016 06:30,2,0.000,ALERT,211.48,299.67,59.933,1458297004,"201051344000685","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,344752.4,344752.4,27000,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297048,276343.00
03/18/2016 06:30,2,0.000,ALERT,211.48,299.37,59.981,1458297004,"201051344000917","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,342011.7,342011.7,26998,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297050,276344.00
03/18/2016 06:30,2,0.000,ALERT,211.25,299.67,59.975,1458297004,"201051344001145","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,347120.0,347120.0,26857,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297051,276345.00
03/18/2016 06:30,2,0.000,ALERT,211.25,299.07,59.975,1458297004,"201051344000651","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,338963.6,338963.6,27224,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297053,276346.00
03/18/2016 06:30,2,0.000,ALERT,210.57,299.97,60.012,1458297004,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,594313.3,594313.3,15840,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297055,276347.00
03/18/2016 06:30,2,0.000,ALERT,211.48,299.37,59.944,1458297004,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,496896.1,496896.1,16899,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297057,276348.00
03/18/2016 06:30,2,0.000,ALERT,210.80,299.37,60.023,1458297004,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,335498.9,335498.9,27191,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297059,276349.00
03/18/2016 06:30,2,0.000,ALERT,211.03,302.37,59.986,1458297004,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,342182.6,342182.6,22604,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297060,276350.00
03/18/2016 06:30,2,0.000,ALERT,210.80,298.77,60.002,1458297004,"201051344001203","219011344069620",0.00,-2.50,0,296.96,304.18,0.0,0.0,0.000,341793.2,341793.2,27175,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297062,276351.00
03/18/2016 06:30,2,0.000,ALERT,210.80,299.97,60.002,1458297004,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,607222.1,607222.1,15871,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297064,276352.00
03/18/2016 06:30,2,0.000,ALERT,211.70,301.47,59.944,1458297004,"201051344000867","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,330538.6,330538.6,22633,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297066,276353.00
03/18/2016 06:30,2,0.000,ALERT,211.03,299.37,59.981,1458297004,"201051344001093","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,340592.5,340592.5,27055,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297067,276354.00
03/18/2016 06:30,2,0.000,ALERT,211.25,302.07,59.986,1458297004,"201051344000900","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,345625.0,345625.0,22042,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297069,276355.00
03/18/2016 06:30,2,0.000,ALERT,211.48,301.17,59.981,1458297004,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,339061.5,339061.5,22316,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297071,276356.00
03/18/2016 06:30,2,0.000,ALERT,211.25,302.37,60.007,1458297004,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,347089.4,347089.4,21975,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297073,276357.00
03/18/2016 06:30,2,0.000,ALERT,211.25,302.07,59.944,1458297004,"201051344000983","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,339543.6,339543.6,22430,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297075,276358.00
03/18/2016 06:30,2,0.000,ALERT,211.25,301.77,59.981,1458297004,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,335250.2,335250.2,22650,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297077,276359.00
03/18/2016 06:30,2,0.000,ALERT,211.70,302.07,59.986,1458297004,"201051344000576","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,340119.9,340119.9,22105,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297078,276360.00
03/18/2016 06:30,2,0.000,ALERT,211.25,299.67,59.975,1458297004,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,582221.3,582221.3,15931,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297080,276361.00
03/18/2016 06:45,2,0.000,ALERT,211.03,301.17,60.023,1458297904,"201051344000645","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,339959.0,339959.0,22256,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297906,276362.00
03/18/2016 06:45,2,0.000,ALERT,210.57,299.97,59.965,1458297904,"274151322000085","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,610031.1,610031.1,15893,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297908,276363.00
03/18/2016 06:45,2,0.000,ALERT,211.25,300.87,59.970,1458297904,"201051344000633","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,331536.5,331536.5,22669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297909,276364.00
03/18/2016 06:45,2,0.000,ALERT,210.57,301.17,59.954,1458297904,"201051344000469","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,332358.7,332358.7,22654,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297911,276365.00
03/18/2016 06:45,2,0.000,ALERT,210.35,298.77,59.928,1458297904,"201051344000646","219011344069620",0.00,-3.00,0,296.66,305.98,0.0,0.0,0.000,337188.2,337188.2,27190,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297913,276366.00
03/18/2016 06:45,2,0.000,ALERT,210.57,300.57,59.959,1458297904,"274151322000052","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,618370.5,618370.5,16107,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297915,276367.00
03/18/2016 06:45,2,0.000,ALERT,210.80,299.37,59.965,1458297904,"201051344000585","219011344069620",0.00,-2.50,0,296.66,305.68,0.0,0.0,0.000,342565.4,342565.4,27198,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297917,276368.00
03/18/2016 06:45,2,0.000,ALERT,210.57,299.07,59.975,1458297904,"201051344001230","219011344069620",0.00,-2.50,0,297.57,306.88,0.0,0.0,0.000,341004.1,341004.1,26982,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297919,276369.00
03/18/2016 06:45,2,0.000,ALERT,211.03,299.67,59.970,1458297904,"201051344000582","219011344069620",0.00,-3.00,0,298.17,306.88,0.0,0.0,0.000,334632.5,334632.5,27169,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297920,276370.00
03/18/2016 06:45,2,0.000,ALERT,210.12,299.07,59.970,1458297904,"201051344000955","219011344069620",0.00,-2.50,0,296.96,305.98,0.0,0.0,0.000,345554.6,345554.6,27106,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297922,276371.00
03/18/2016 06:45,2,0.000,ALERT,210.80,299.67,59.970,1458297904,"274151322000094","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,496800.2,496800.2,16726,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297924,276372.00
03/18/2016 06:45,2,0.000,ALERT,210.80,301.77,59.975,1458297904,"201051344000579","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,346499.5,346499.5,2693,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297926,276373.00
03/18/2016 06:45,2,0.000,ALERT,210.35,299.07,59.965,1458297904,"201051344000890","219011344069620",0.00,-2.00,0,297.57,307.48,0.0,0.0,0.000,342904.6,342904.6,27128,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297928,276374.00
03/18/2016 06:45,2,0.000,ALERT,210.80,299.07,59.970,1458297904,"201051344000438","219011344069620",0.00,-3.00,0,297.26,306.58,0.0,0.0,0.000,345053.9,345053.9,27124,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297929,276375.00
03/18/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1458297904,"201051344000417","219011344069620",0.00,-2.50,0,296.66,305.68,0.0,0.0,0.000,338741.4,338741.4,27280,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297931,276376.00
03/18/2016 06:45,2,0.000,ALERT,210.57,300.57,59.959,1458297904,"274151322000083","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,612458.1,612458.1,16149,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297933,276377.00
03/18/2016 06:45,2,0.000,ALERT,211.48,300.87,59.970,1458297904,"274151322000076","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,651787.6,651787.6,16155,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297935,276378.00
03/18/2016 06:45,2,0.000,ALERT,210.57,301.77,59.965,1458297904,"201051344000868","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,331332.7,331332.7,22394,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297937,276379.00
03/18/2016 06:45,2,0.000,ALERT,210.57,301.17,59.959,1458297904,"274151322000095","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,644998.5,644998.5,16047,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297939,276380.00
03/18/2016 06:45,2,0.000,ALERT,210.35,300.87,59.970,1458297904,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,329502.0,329502.0,22668,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297941,276381.00
03/18/2016 06:45,2,0.000,ALERT,210.35,298.17,59.970,1458297904,"201051344001025","219011344069620",0.00,-3.00,0,296.66,306.58,0.0,0.0,0.000,342568.0,342568.0,27183,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297942,276382.00
03/18/2016 06:45,2,0.000,ALERT,210.57,301.17,59.970,1458297904,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,339925.6,339925.6,22576,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297944,276383.00
03/18/2016 06:45,2,0.000,ALERT,211.03,300.87,59.975,1458297904,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,337546.8,337546.8,22197,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297946,276384.00
03/18/2016 06:45,2,0.000,ALERT,210.80,299.07,59.965,1458297904,"201051344000685","219011344069620",0.00,-2.50,0,297.26,306.58,0.0,0.0,0.000,344752.4,344752.4,27002,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297948,276385.00
03/18/2016 06:45,2,0.000,ALERT,210.57,298.47,59.965,1458297904,"201051344000917","219011344069620",0.00,-1.00,0,296.06,305.08,0.0,0.0,0.000,342011.7,342011.7,27000,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297950,276386.00
03/18/2016 06:45,2,0.000,ALERT,210.80,299.37,59.954,1458297904,"201051344001145","219011344069620",0.00,-2.50,0,297.57,307.18,0.0,0.0,0.000,347120.0,347120.0,26859,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297951,276387.00
