ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1458297904,"201051344000651","219011344069620",0.00,-3.50,0,296.66,305.38,0.0,0.0,0.000,338963.6,338963.6,27226,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297953,276388.00
03/18/2016 06:45,2,0.000,ALERT,210.12,299.97,59.938,1458297904,"274151322000088","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,594313.3,594313.3,15842,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297955,276389.00
03/18/2016 06:45,2,0.000,ALERT,211.25,299.67,59.954,1458297904,"274151322000068","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,496896.1,496896.1,16901,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297957,276390.00
03/18/2016 06:45,2,0.000,ALERT,210.12,298.77,60.002,1458297904,"201051344001135","219011344069620",0.00,-2.50,0,297.26,306.58,0.0,0.0,0.000,335498.9,335498.9,27193,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297958,276391.00
03/18/2016 06:45,2,0.000,ALERT,210.35,301.77,59.928,1458297904,"201051344000594","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,342182.6,342182.6,22606,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297960,276392.00
03/18/2016 06:45,2,0.000,ALERT,210.57,298.77,59.954,1458297904,"201051344001203","219011344069620",0.00,-2.50,0,296.96,307.48,0.0,0.0,0.000,341793.2,341793.2,27177,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297962,276393.00
03/18/2016 06:45,2,0.000,ALERT,210.57,300.87,59.991,1458297904,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,607222.1,607222.1,15873,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297964,276394.00
03/18/2016 06:45,2,0.000,ALERT,211.03,300.87,59.944,1458297904,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,330538.6,330538.6,22635,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297966,276395.00
03/18/2016 06:45,2,0.000,ALERT,210.35,298.77,59.954,1458297904,"201051344001093","219011344069620",0.00,-1.50,0,296.96,305.68,0.0,0.0,0.000,340592.5,340592.5,27057,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297968,276396.00
03/18/2016 06:45,2,0.000,ALERT,210.35,301.17,59.954,1458297904,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,345625.0,345625.0,22044,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297969,276397.00
03/18/2016 06:45,2,0.000,ALERT,210.80,300.27,59.965,1458297904,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,339061.5,339061.5,22318,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297971,276398.00
03/18/2016 06:45,2,0.000,ALERT,210.57,301.17,59.991,1458297904,"201051344000569","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,347089.4,347089.4,21977,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297973,276399.00
03/18/2016 06:45,2,0.000,ALERT,210.35,300.87,59.954,1458297904,"201051344000983","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,339543.6,339543.6,22432,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297975,276400.00
03/18/2016 06:45,2,0.000,ALERT,210.57,300.57,59.959,1458297904,"201051344001158","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,335250.2,335250.2,22652,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297977,276401.00
03/18/2016 06:45,2,0.000,ALERT,210.80,301.17,59.959,1458297904,"201051344000576","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,340119.9,340119.9,22107,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458297979,276402.00
03/18/2016 06:45,2,0.000,ALERT,210.57,299.07,59.991,1458297904,"274151322000087","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,582221.3,582221.3,15933,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458297980,276403.00
03/18/2016 07:00,2,0.000,ALERT,212.16,302.37,60.012,1458298803,"201051344000645","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,339959.0,339959.0,22258,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298805,276404.00
03/18/2016 07:00,2,0.000,ALERT,210.80,299.97,60.012,1458298803,"274151322000085","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,610031.1,610031.1,15895,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298807,276405.00
03/18/2016 07:00,2,0.000,ALERT,212.16,302.07,60.002,1458298803,"201051344000633","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,331536.5,331536.5,22671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298809,276406.00
03/18/2016 07:00,2,0.000,ALERT,211.70,302.07,60.012,1458298803,"201051344000469","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,332358.7,332358.7,22656,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298810,276407.00
03/18/2016 07:00,2,0.000,ALERT,210.80,299.97,60.012,1458298803,"201051344000646","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,337188.2,337188.2,27192,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298812,276408.00
03/18/2016 07:00,2,0.000,ALERT,210.80,300.27,60.018,1458298803,"274151322000052","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,618370.5,618370.5,16109,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298814,276409.00
03/18/2016 07:00,2,0.000,ALERT,211.25,299.97,60.018,1458298803,"201051344000585","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,342565.4,342565.4,27200,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298816,276410.00
03/18/2016 07:00,2,0.000,ALERT,211.03,300.27,60.018,1458298803,"201051344001230","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,341004.1,341004.1,26984,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298818,276411.00
03/18/2016 07:00,2,0.000,ALERT,211.70,300.87,60.007,1458298803,"201051344000582","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,334632.5,334632.5,27171,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298820,276412.00
03/18/2016 07:00,2,0.000,ALERT,210.57,299.67,60.007,1458298803,"201051344000955","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,345554.6,345554.6,27108,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298821,276413.00
03/18/2016 07:00,2,0.000,ALERT,211.03,299.67,60.007,1458298803,"274151322000094","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,496800.2,496800.2,16728,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298823,276414.00
03/18/2016 07:00,2,0.000,ALERT,211.70,302.98,59.986,1458298803,"201051344000579","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,346499.5,346499.5,2695,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298825,276415.00
03/18/2016 07:00,2,0.000,ALERT,211.03,300.27,59.996,1458298803,"201051344000890","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,342904.6,342904.6,27130,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298827,276416.00
03/18/2016 07:00,2,0.000,ALERT,211.25,299.97,59.996,1458298803,"201051344000438","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,345053.9,345053.9,27126,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298829,276417.00
03/18/2016 07:00,2,0.000,ALERT,211.03,299.07,59.986,1458298803,"201051344000417","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,338741.4,338741.4,27282,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298831,276418.00
03/18/2016 07:00,2,0.000,ALERT,211.03,300.87,59.986,1458298803,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,612458.1,612458.1,16151,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298833,276419.00
03/18/2016 07:00,2,0.000,ALERT,211.48,299.67,59.981,1458298803,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,651787.6,651787.6,16157,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298834,276420.00
03/18/2016 07:00,2,0.000,ALERT,211.70,302.98,59.996,1458298803,"201051344000868","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,331332.7,331332.7,22396,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298836,276421.00
03/18/2016 07:00,2,0.000,ALERT,211.03,301.17,59.991,1458298803,"274151322000095","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,644998.5,644998.5,16049,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298838,276422.00
03/18/2016 07:00,2,0.000,ALERT,211.25,302.07,59.991,1458298803,"201051344000988","219011344069620",0.00,-2.50,0,296.96,304.48,0.0,0.0,0.000,329502.0,329502.0,22670,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298840,276423.00
03/18/2016 07:00,2,0.000,ALERT,210.80,299.07,59.991,1458298803,"201051344001025","219011344069620",0.00,-3.00,0,295.76,302.68,0.0,0.0,0.000,342568.0,342568.0,27185,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298842,276424.00
03/18/2016 07:00,2,0.000,ALERT,211.48,302.07,59.986,1458298803,"201051344000458","219011344069620",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,339925.6,339925.6,22578,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298844,276425.00
03/18/2016 07:00,2,0.000,ALERT,211.93,302.07,59.944,1458298803,"201051344000853","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,337546.8,337546.8,22199,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298845,276426.00
03/18/2016 07:00,2,0.000,ALERT,211.48,299.97,60.023,1458298803,"201051344000685","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,344752.4,344752.4,27004,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298847,276427.00
03/18/2016 07:00,2,0.000,ALERT,211.25,299.67,59.981,1458298803,"201051344000917","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,342011.7,342011.7,27002,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298849,276428.00
03/18/2016 07:00,2,0.000,ALERT,211.25,299.97,59.944,1458298803,"201051344001145","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,347120.0,347120.0,26861,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298851,276429.00
03/18/2016 07:00,2,0.000,ALERT,211.03,299.37,59.996,1458298803,"201051344000651","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,338963.6,338963.6,27228,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298853,276430.00
03/18/2016 07:00,2,0.000,ALERT,210.35,299.67,59.975,1458298803,"274151322000088","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,594313.3,594313.3,15844,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298855,276431.00
03/18/2016 07:00,2,0.000,ALERT,211.48,299.37,59.981,1458298803,"274151322000068","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,496896.1,496896.1,16903,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298856,276432.00
03/18/2016 07:00,2,0.000,ALERT,210.57,299.67,59.981,1458298803,"201051344001135","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,335498.9,335498.9,27195,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298858,276433.00
03/18/2016 07:00,2,0.000,ALERT,211.25,302.68,59.981,1458298803,"201051344000594","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,342182.6,342182.6,22608,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298860,276434.00
03/18/2016 07:00,2,0.000,ALERT,211.25,299.67,59.991,1458298803,"201051344001203","219011344069620",0.00,-2.50,0,296.36,303.58,0.0,0.0,0.000,341793.2,341793.2,27179,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298862,276435.00
03/18/2016 07:00,2,0.000,ALERT,210.57,300.27,59.975,1458298803,"274151322000054","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,607222.1,607222.1,15875,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298864,276436.00
03/18/2016 07:00,2,0.000,ALERT,211.48,300.87,59.970,1458298803,"201051344000867","219011344069620",0.00,-2.00,0,298.77,305.68,0.0,0.0,0.000,330538.6,330538.6,22637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298866,276437.00
03/18/2016 07:00,2,0.000,ALERT,211.03,299.67,59.938,1458298803,"201051344001093","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,340592.5,340592.5,27059,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298868,276438.00
03/18/2016 07:00,2,0.000,ALERT,211.48,301.77,59.996,1458298803,"201051344000900","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,345625.0,345625.0,22046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298869,276439.00
03/18/2016 07:00,2,0.000,ALERT,211.70,301.17,59.949,1458298803,"201051344000648","219011344069620",0.00,-3.00,0,297.57,305.08,0.0,0.0,0.000,339061.5,339061.5,22320,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298871,276440.00
03/18/2016 07:00,2,0.000,ALERT,211.70,302.37,59.954,1458298803,"201051344000569","219011344069620",0.00,-2.50,0,299.67,306.28,0.0,0.0,0.000,347089.4,347089.4,21979,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298873,276441.00
03/18/2016 07:00,2,0.000,ALERT,211.48,302.07,59.975,1458298803,"201051344000983","219011344069620",0.00,-2.50,0,299.07,305.68,0.0,0.0,0.000,339543.6,339543.6,22434,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298875,276442.00
03/18/2016 07:00,2,0.000,ALERT,211.93,301.77,59.970,1458298803,"201051344001158","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,335250.2,335250.2,22654,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298877,276443.00
03/18/2016 07:00,2,0.000,ALERT,211.93,302.37,59.970,1458298803,"201051344000576","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,340119.9,340119.9,22109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458298879,276444.00
03/18/2016 07:00,2,0.000,ALERT,210.80,298.47,59.970,1458298803,"274151322000087","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,582221.3,582221.3,15935,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458298880,276445.00
03/18/2016 07:15,2,0.000,ALERT,212.38,302.07,60.007,1458299703,"201051344000645","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,339959.0,339959.0,22260,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299705,276446.00
03/18/2016 07:15,2,0.000,ALERT,211.03,299.67,59.986,1458299703,"274151322000085","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,610031.1,610031.1,15897,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299707,276447.00
03/18/2016 07:15,2,0.000,ALERT,212.61,302.07,59.986,1458299703,"201051344000633","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,331536.5,331536.5,22673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299709,276448.00
03/18/2016 07:15,2,0.000,ALERT,212.16,302.37,59.970,1458299703,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,332358.7,332358.7,22658,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299711,276449.00
03/18/2016 07:15,2,0.000,ALERT,211.25,299.97,59.986,1458299703,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,337188.2,337188.2,27194,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299713,276450.00
03/18/2016 07:15,2,0.000,ALERT,210.57,299.37,59.986,1458299703,"274151322000052","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,618370.5,618370.5,16111,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299715,276451.00
03/18/2016 07:15,2,0.000,ALERT,211.48,300.27,59.954,1458299703,"201051344000585","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,342565.4,342565.4,27202,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299716,276452.00
03/18/2016 07:15,2,0.000,ALERT,211.48,300.57,59.959,1458299703,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,341004.1,341004.1,26986,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299718,276453.00
03/18/2016 07:15,2,0.000,ALERT,211.93,301.17,59.991,1458299703,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,334632.5,334632.5,27173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299720,276454.00
03/18/2016 07:15,2,0.000,ALERT,211.03,299.67,60.002,1458299703,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,345554.6,345554.6,27110,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299722,276455.00
03/18/2016 07:15,2,0.000,ALERT,211.03,299.37,59.991,1458299703,"274151322000094","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,496800.2,496800.2,16730,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299724,276456.00
03/18/2016 07:15,2,0.000,ALERT,211.93,302.98,59.996,1458299703,"201051344000579","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,346499.5,346499.5,2697,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299725,276457.00
03/18/2016 07:15,2,0.000,ALERT,211.25,300.27,59.986,1458299703,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,342904.6,342904.6,27132,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299727,276458.00
03/18/2016 07:15,2,0.000,ALERT,211.70,299.97,60.002,1458299703,"201051344000438","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,345053.9,345053.9,27128,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299729,276459.00
03/18/2016 07:15,2,0.000,ALERT,211.70,299.67,59.991,1458299703,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,338741.4,338741.4,27284,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299731,276460.00
03/18/2016 07:15,2,0.000,ALERT,211.25,300.87,59.991,1458299703,"274151322000083","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,612458.1,612458.1,16153,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299733,276461.00
03/18/2016 07:15,2,0.000,ALERT,211.70,299.97,59.996,1458299703,"274151322000076","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,651787.6,651787.6,16159,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299734,276462.00
03/18/2016 07:15,2,0.000,ALERT,211.93,302.68,59.954,1458299703,"201051344000868","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,331332.7,331332.7,22398,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299736,276463.00
03/18/2016 07:15,2,0.000,ALERT,211.03,300.87,59.996,1458299703,"274151322000095","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,644998.5,644998.5,16051,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299738,276464.00
03/18/2016 07:15,2,0.000,ALERT,211.48,301.77,60.002,1458299703,"201051344000988","219011344069620",0.00,-2.50,0,296.96,303.58,0.0,0.0,0.000,329502.0,329502.0,22672,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299740,276465.00
03/18/2016 07:15,2,0.000,ALERT,210.80,298.47,59.996,1458299703,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,342568.0,342568.0,27187,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299742,276466.00
03/18/2016 07:15,2,0.000,ALERT,211.48,301.77,60.007,1458299703,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,339925.6,339925.6,22580,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299744,276467.00
03/18/2016 07:15,2,0.000,ALERT,212.38,301.77,60.023,1458299703,"201051344000853","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,337546.8,337546.8,22201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299745,276468.00
03/18/2016 07:15,2,0.000,ALERT,211.70,299.97,60.028,1458299703,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,344752.4,344752.4,27006,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299747,276469.00
03/18/2016 07:15,2,0.000,ALERT,211.48,299.37,60.012,1458299703,"201051344000917","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,342011.7,342011.7,27004,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299749,276470.00
03/18/2016 07:15,2,0.000,ALERT,211.48,300.27,60.007,1458299703,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,347120.0,347120.0,26863,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299751,276471.00
03/18/2016 07:15,2,0.000,ALERT,211.48,299.07,59.996,1458299703,"201051344000651","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,338963.6,338963.6,27230,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299753,276472.00
03/18/2016 07:15,2,0.000,ALERT,210.35,299.37,59.996,1458299703,"274151322000088","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,594313.3,594313.3,15846,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299755,276473.00
03/18/2016 07:15,2,0.000,ALERT,211.48,299.07,59.965,1458299703,"274151322000068","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,496896.1,496896.1,16905,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299756,276474.00
03/18/2016 07:15,2,0.000,ALERT,210.80,299.67,60.002,1458299703,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,335498.9,335498.9,27197,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299758,276475.00
03/18/2016 07:15,2,0.000,ALERT,211.25,302.07,59.996,1458299703,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,342182.6,342182.6,22610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299760,276476.00
03/18/2016 07:15,2,0.000,ALERT,211.25,299.37,59.996,1458299703,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,341793.2,341793.2,27181,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299762,276477.00
03/18/2016 07:15,2,0.000,ALERT,210.35,299.67,59.991,1458299703,"274151322000054","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,607222.1,607222.1,15877,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299763,276478.00
03/18/2016 07:15,2,0.000,ALERT,211.93,301.17,60.034,1458299703,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,330538.6,330538.6,22639,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299765,276479.00
03/18/2016 07:15,2,0.000,ALERT,211.25,299.97,59.975,1458299703,"201051344001093","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,340592.5,340592.5,27061,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299767,276480.00
03/18/2016 07:15,2,0.000,ALERT,211.70,301.77,60.002,1458299703,"201051344000900","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,345625.0,345625.0,22048,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299769,276481.00
03/18/2016 07:15,2,0.000,ALERT,211.93,300.87,59.981,1458299703,"201051344000648","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,339061.5,339061.5,22322,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299771,276482.00
03/18/2016 07:15,2,0.000,ALERT,211.70,302.07,59.991,1458299703,"201051344000569","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,347089.4,347089.4,21981,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299773,276483.00
03/18/2016 07:15,2,0.000,ALERT,211.70,302.07,59.996,1458299703,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,339543.6,339543.6,22436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299774,276484.00
03/18/2016 07:15,2,0.000,ALERT,211.93,301.77,60.034,1458299703,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,335250.2,335250.2,22656,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458299776,276485.00
03/18/2016 07:15,2,0.000,ALERT,212.16,302.07,59.933,1458299703,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,340119.9,340119.9,22111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299778,276486.00
03/18/2016 07:15,2,0.000,ALERT,210.80,298.47,59.986,1458299703,"274151322000087","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,582221.3,582221.3,15937,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458299780,276487.00
03/18/2016 07:30,2,0.000,ALERT,212.16,301.77,59.928,1458300604,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,339959.0,339959.0,22262,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300606,276488.00
03/18/2016 07:30,2,0.000,ALERT,211.03,300.27,59.965,1458300604,"274151322000085","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,610031.1,610031.1,15899,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300608,276489.00
03/18/2016 07:30,2,0.000,ALERT,212.38,301.77,59.959,1458300604,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,331536.5,331536.5,22675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300610,276490.00
03/18/2016 07:30,2,0.000,ALERT,211.93,302.07,59.965,1458300604,"201051344000469","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,332358.7,332358.7,22660,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300612,276491.00
03/18/2016 07:30,2,0.000,ALERT,211.25,300.57,59.991,1458300604,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,337188.2,337188.2,27196,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300614,276492.00
03/18/2016 07:30,2,0.000,ALERT,210.57,300.57,59.965,1458300604,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,618370.5,618370.5,16113,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300615,276493.00
03/18/2016 07:30,2,0.000,ALERT,211.48,300.57,59.970,1458300604,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,342565.4,342565.4,27204,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300617,276494.00
03/18/2016 07:30,2,0.000,ALERT,211.25,300.57,59.970,1458300604,"201051344001230","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,341004.1,341004.1,26988,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300619,276495.00
03/18/2016 07:30,2,0.000,ALERT,211.93,301.17,59.954,1458300604,"201051344000582","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,334632.5,334632.5,27175,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300621,276496.00
03/18/2016 07:30,2,0.000,ALERT,211.03,300.27,59.970,1458300604,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,345554.6,345554.6,27112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300623,276497.00
03/18/2016 07:30,2,0.000,ALERT,211.03,299.37,59.959,1458300604,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,496800.2,496800.2,16732,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300624,276498.00
03/18/2016 07:30,2,0.000,ALERT,211.70,302.37,59.965,1458300604,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,346499.5,346499.5,2699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300626,276499.00
03/18/2016 07:30,2,0.000,ALERT,211.48,300.87,59.933,1458300604,"201051344000890","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,342904.6,342904.6,27134,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300628,276500.00
03/18/2016 07:30,2,0.000,ALERT,211.48,300.27,59.965,1458300604,"201051344000438","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,345053.9,345053.9,27130,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300630,276501.00
03/18/2016 07:30,2,0.000,ALERT,211.70,299.97,59.970,1458300604,"201051344000417","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,338741.4,338741.4,27286,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300632,276502.00
03/18/2016 07:30,2,0.000,ALERT,211.03,300.27,59.944,1458300604,"274151322000083","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,612458.1,612458.1,16155,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300634,276503.00
03/18/2016 07:30,2,0.000,ALERT,211.48,299.67,59.986,1458300604,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,651787.6,651787.6,16161,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300635,276504.00
03/18/2016 07:30,2,0.000,ALERT,211.93,302.98,59.959,1458300604,"201051344000868","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,331332.7,331332.7,22400,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300637,276505.00
03/18/2016 07:30,2,0.000,ALERT,210.80,300.87,59.954,1458300604,"274151322000095","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,644998.5,644998.5,16053,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300639,276506.00
03/18/2016 07:30,2,0.000,ALERT,211.70,301.77,59.981,1458300604,"201051344000988","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,329502.0,329502.0,22674,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300641,276507.00
03/18/2016 07:30,2,0.000,ALERT,211.25,299.67,59.965,1458300604,"201051344001025","219011344069620",0.00,-3.00,0,296.96,303.58,0.0,0.0,0.000,342568.0,342568.0,27189,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300643,276508.00
03/18/2016 07:30,2,0.000,ALERT,211.93,302.37,59.959,1458300604,"201051344000458","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,339925.6,339925.6,22582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300644,276509.00
03/18/2016 07:30,2,0.000,ALERT,212.38,302.07,59.959,1458300604,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,337546.8,337546.8,22203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300646,276510.00
03/18/2016 07:30,2,0.000,ALERT,211.70,300.27,59.959,1458300604,"201051344000685","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,344752.4,344752.4,27008,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300648,276511.00
03/18/2016 07:30,2,0.000,ALERT,211.48,299.97,59.954,1458300604,"201051344000917","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,342011.7,342011.7,27006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300650,276512.00
03/18/2016 07:30,2,0.000,ALERT,211.48,300.27,59.965,1458300604,"201051344001145","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,347120.0,347120.0,26865,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300652,276513.00
03/18/2016 07:30,2,0.000,ALERT,211.48,299.67,59.959,1458300604,"201051344000651","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,338963.6,338963.6,27232,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300654,276514.00
03/18/2016 07:30,2,0.000,ALERT,210.35,299.07,59.954,1458300604,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,594313.3,594313.3,15848,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300655,276515.00
03/18/2016 07:30,2,0.000,ALERT,211.70,298.77,59.954,1458300604,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,496896.1,496896.1,16907,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300657,276516.00
03/18/2016 07:30,2,0.000,ALERT,211.03,300.27,60.018,1458300604,"201051344001135","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,335498.9,335498.9,27199,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300659,276517.00
03/18/2016 07:30,2,0.000,ALERT,211.48,302.68,59.965,1458300604,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,342182.6,342182.6,22612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300661,276518.00
03/18/2016 07:30,2,0.000,ALERT,211.25,299.67,59.970,1458300604,"201051344001203","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,341793.2,341793.2,27183,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300663,276519.00
03/18/2016 07:30,2,0.000,ALERT,210.57,299.37,59.949,1458300604,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,607222.1,607222.1,15879,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300664,276520.00
03/18/2016 07:30,2,0.000,ALERT,212.16,301.77,59.970,1458300604,"201051344000867","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,330538.6,330538.6,22641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300666,276521.00
03/18/2016 07:30,2,0.000,ALERT,211.25,300.27,59.975,1458300604,"201051344001093","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,340592.5,340592.5,27063,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300668,276522.00
03/18/2016 07:30,2,0.000,ALERT,211.70,302.07,59.949,1458300604,"201051344000900","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,345625.0,345625.0,22050,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300670,276523.00
03/18/2016 07:30,2,0.000,ALERT,212.16,301.17,60.002,1458300604,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,339061.5,339061.5,22324,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300672,276524.00
03/18/2016 07:30,2,0.000,ALERT,211.93,302.68,59.986,1458300604,"201051344000569","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,347089.4,347089.4,21983,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300673,276525.00
03/18/2016 07:30,2,0.000,ALERT,211.93,302.68,59.991,1458300604,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,339543.6,339543.6,22438,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300675,276526.00
03/18/2016 07:30,2,0.000,ALERT,212.16,302.37,59.975,1458300604,"201051344001158","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,335250.2,335250.2,22658,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300677,276527.00
03/18/2016 07:30,2,0.000,ALERT,212.38,302.68,59.975,1458300604,"201051344000576","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,340119.9,340119.9,22113,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458300679,276528.00
03/18/2016 07:30,2,0.000,ALERT,211.03,299.07,59.981,1458300604,"274151322000087","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,582221.3,582221.3,15939,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458300681,276529.00
03/18/2016 07:45,2,0.000,ALERT,211.93,301.77,59.954,1458301503,"201051344000645","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,339959.0,339959.0,22264,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301505,276530.00
03/18/2016 07:45,2,0.000,ALERT,210.57,299.07,59.975,1458301503,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,610031.1,610031.1,15901,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301506,276531.00
03/18/2016 07:45,2,0.000,ALERT,212.38,301.77,60.007,1458301503,"201051344000633","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,331536.5,331536.5,22677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301508,276532.00
