ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 07:45,2,0.000,ALERT,211.70,301.77,59.996,1458301503,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,332358.7,332358.7,22662,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301510,276533.00
03/18/2016 07:45,2,0.000,ALERT,211.03,299.67,60.034,1458301503,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,337188.2,337188.2,27198,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301512,276534.00
03/18/2016 07:45,2,0.000,ALERT,210.57,300.27,59.954,1458301503,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,618370.5,618370.5,16115,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301514,276535.00
03/18/2016 07:45,2,0.000,ALERT,211.48,300.27,59.991,1458301503,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,342565.4,342565.4,27206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301516,276536.00
03/18/2016 07:45,2,0.000,ALERT,211.25,299.97,60.002,1458301503,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,341004.1,341004.1,26990,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301517,276537.00
03/18/2016 07:45,2,0.000,ALERT,211.70,300.87,59.996,1458301503,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,334632.5,334632.5,27177,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301519,276538.00
03/18/2016 07:45,2,0.000,ALERT,210.80,299.67,59.986,1458301503,"201051344000955","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,345554.6,345554.6,27114,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301521,276539.00
03/18/2016 07:45,2,0.000,ALERT,210.80,299.37,60.012,1458301503,"274151322000094","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,496800.2,496800.2,16734,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301523,276540.00
03/18/2016 07:45,2,0.000,ALERT,211.70,302.37,59.986,1458301503,"201051344000579","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,346499.5,346499.5,2701,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301525,276541.00
03/18/2016 07:45,2,0.000,ALERT,211.25,300.57,59.996,1458301503,"201051344000890","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,342904.6,342904.6,27136,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301527,276542.00
03/18/2016 07:45,2,0.000,ALERT,211.48,299.97,60.018,1458301503,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,345053.9,345053.9,27132,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301529,276543.00
03/18/2016 07:45,2,0.000,ALERT,211.25,299.07,59.986,1458301503,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,338741.4,338741.4,27288,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301530,276544.00
03/18/2016 07:45,2,0.000,ALERT,211.03,300.57,59.991,1458301503,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,612458.1,612458.1,16157,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301532,276545.00
03/18/2016 07:45,2,0.000,ALERT,211.25,299.97,59.986,1458301503,"274151322000076","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,651787.6,651787.6,16163,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301534,276546.00
03/18/2016 07:45,2,0.000,ALERT,211.70,302.37,59.991,1458301503,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,331332.7,331332.7,22402,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301536,276547.00
03/18/2016 07:45,2,0.000,ALERT,211.03,301.17,59.991,1458301503,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,644998.5,644998.5,16055,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301538,276548.00
03/18/2016 07:45,2,0.000,ALERT,211.70,302.07,59.996,1458301503,"201051344000988","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,329502.0,329502.0,22676,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301540,276549.00
03/18/2016 07:45,2,0.000,ALERT,211.03,299.07,60.023,1458301503,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,342568.0,342568.0,27191,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301541,276550.00
03/18/2016 07:45,2,0.000,ALERT,211.70,302.07,59.986,1458301503,"201051344000458","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,339925.6,339925.6,22584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301543,276551.00
03/18/2016 07:45,2,0.000,ALERT,212.38,301.77,59.986,1458301503,"201051344000853","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,337546.8,337546.8,22205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301545,276552.00
03/18/2016 07:45,2,0.000,ALERT,211.70,300.27,59.986,1458301503,"201051344000685","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,344752.4,344752.4,27010,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301547,276553.00
03/18/2016 07:45,2,0.000,ALERT,211.25,299.37,59.959,1458301503,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,342011.7,342011.7,27008,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301549,276554.00
03/18/2016 07:45,2,0.000,ALERT,211.70,300.27,59.991,1458301503,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,347120.0,347120.0,26867,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301551,276555.00
03/18/2016 07:45,2,0.000,ALERT,211.48,299.37,60.002,1458301503,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,338963.6,338963.6,27234,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301553,276556.00
03/18/2016 07:45,2,0.000,ALERT,210.35,299.37,59.986,1458301503,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,594313.3,594313.3,15850,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301555,276557.00
03/18/2016 07:45,2,0.000,ALERT,211.48,298.77,59.991,1458301503,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,496896.1,496896.1,16909,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301556,276558.00
03/18/2016 07:45,2,0.000,ALERT,211.03,299.67,59.996,1458301503,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,335498.9,335498.9,27201,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301558,276559.00
03/18/2016 07:45,2,0.000,ALERT,211.25,302.37,59.981,1458301503,"201051344000594","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,342182.6,342182.6,22614,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301560,276560.00
03/18/2016 07:45,2,0.000,ALERT,211.48,299.67,59.944,1458301503,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,341793.2,341793.2,27185,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301562,276561.00
03/18/2016 07:45,2,0.000,ALERT,210.80,299.97,59.970,1458301503,"274151322000054","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,607222.1,607222.1,15881,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301564,276562.00
03/18/2016 07:45,2,0.000,ALERT,212.16,302.07,59.991,1458301503,"201051344000867","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,330538.6,330538.6,22643,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301565,276563.00
03/18/2016 07:45,2,0.000,ALERT,211.48,300.27,60.028,1458301503,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,340592.5,340592.5,27065,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301567,276564.00
03/18/2016 07:45,2,0.000,ALERT,211.70,302.07,59.986,1458301503,"201051344000900","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,345625.0,345625.0,22052,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301569,276565.00
03/18/2016 07:45,2,0.000,ALERT,211.70,301.17,60.028,1458301503,"201051344000648","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,339061.5,339061.5,22326,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301571,276566.00
03/18/2016 07:45,2,0.000,ALERT,211.70,302.68,59.959,1458301503,"201051344000569","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,347089.4,347089.4,21985,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301573,276567.00
03/18/2016 07:45,2,0.000,ALERT,211.70,302.37,59.996,1458301503,"201051344000983","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,339543.6,339543.6,22440,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301575,276568.00
03/18/2016 07:45,2,0.000,ALERT,211.93,302.07,59.986,1458301503,"201051344001158","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,335250.2,335250.2,22660,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301576,276569.00
03/18/2016 07:45,2,0.000,ALERT,212.38,302.68,59.996,1458301503,"201051344000576","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,340119.9,340119.9,22115,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458301578,276570.00
03/18/2016 07:45,2,0.000,ALERT,211.03,299.37,59.996,1458301503,"274151322000087","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,582221.3,582221.3,15941,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458301580,276571.00
03/18/2016 08:00,2,0.000,ALERT,212.61,302.37,59.965,1458302403,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,339959.0,339959.0,22266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302405,276572.00
03/18/2016 08:00,2,0.000,ALERT,211.03,299.07,59.959,1458302403,"274151322000085","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,610031.1,610031.1,15903,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302406,276573.00
03/18/2016 08:00,2,0.000,ALERT,212.61,301.77,59.970,1458302403,"201051344000633","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,331536.5,331536.5,22679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302408,276574.00
03/18/2016 08:00,2,0.000,ALERT,212.38,302.37,59.975,1458302403,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,332358.7,332358.7,22664,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302410,276575.00
03/18/2016 08:00,2,0.000,ALERT,211.25,300.57,59.954,1458302403,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,337188.2,337188.2,27200,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302412,276576.00
03/18/2016 08:00,2,0.000,ALERT,210.80,299.67,59.965,1458302403,"274151322000052","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,618370.5,618370.5,16117,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302414,276577.00
03/18/2016 08:00,2,0.000,ALERT,211.48,300.57,59.959,1458302403,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,342565.4,342565.4,27208,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302415,276578.00
03/18/2016 08:00,2,0.000,ALERT,211.25,300.87,59.959,1458302403,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,341004.1,341004.1,26992,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302417,276579.00
03/18/2016 08:00,2,0.000,ALERT,211.93,301.17,59.954,1458302403,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,334632.5,334632.5,27179,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302419,276580.00
03/18/2016 08:00,2,0.000,ALERT,211.03,300.27,59.949,1458302403,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,345554.6,345554.6,27116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302421,276581.00
03/18/2016 08:00,2,0.000,ALERT,211.25,298.77,59.959,1458302403,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,496800.2,496800.2,16736,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302423,276582.00
03/18/2016 08:00,2,0.000,ALERT,212.16,302.68,59.965,1458302403,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,346499.5,346499.5,2703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302424,276583.00
03/18/2016 08:00,2,0.000,ALERT,211.48,300.87,59.954,1458302403,"201051344000890","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,342904.6,342904.6,27138,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302426,276584.00
03/18/2016 08:00,2,0.000,ALERT,211.48,299.97,59.965,1458302403,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,345053.9,345053.9,27134,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302428,276585.00
03/18/2016 08:00,2,0.000,ALERT,211.70,299.97,60.007,1458302403,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,338741.4,338741.4,27290,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302430,276586.00
03/18/2016 08:00,2,0.000,ALERT,211.25,300.27,59.949,1458302403,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,612458.1,612458.1,16159,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302432,276587.00
03/18/2016 08:00,2,0.000,ALERT,211.93,299.67,59.922,1458302403,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,651787.6,651787.6,16165,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302433,276588.00
03/18/2016 08:00,2,0.000,ALERT,212.16,302.68,59.959,1458302403,"201051344000868","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,331332.7,331332.7,22404,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302435,276589.00
03/18/2016 08:00,2,0.000,ALERT,211.25,300.57,59.949,1458302403,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,644998.5,644998.5,16057,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302437,276590.00
03/18/2016 08:00,2,0.000,ALERT,211.93,302.07,59.922,1458302403,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,329502.0,329502.0,22678,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302439,276591.00
03/18/2016 08:00,2,0.000,ALERT,211.25,299.37,59.949,1458302403,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,342568.0,342568.0,27193,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302441,276592.00
03/18/2016 08:00,2,0.000,ALERT,211.93,302.37,59.954,1458302403,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,339925.6,339925.6,22586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302442,276593.00
03/18/2016 08:00,2,0.000,ALERT,212.61,301.77,59.954,1458302403,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,337546.8,337546.8,22207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302444,276594.00
03/18/2016 08:00,2,0.000,ALERT,211.93,300.27,59.954,1458302403,"201051344000685","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,344752.4,344752.4,27012,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302446,276595.00
03/18/2016 08:00,2,0.000,ALERT,211.70,299.67,59.965,1458302403,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,342011.7,342011.7,27010,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302448,276596.00
03/18/2016 08:00,2,0.000,ALERT,211.93,300.87,59.949,1458302403,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,347120.0,347120.0,26869,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302450,276597.00
03/18/2016 08:00,2,0.000,ALERT,211.70,299.67,59.949,1458302403,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,338963.6,338963.6,27236,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302452,276598.00
03/18/2016 08:00,2,0.000,ALERT,210.80,299.67,59.949,1458302403,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,594313.3,594313.3,15852,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302453,276599.00
03/18/2016 08:00,2,0.000,ALERT,212.16,298.77,59.996,1458302403,"274151322000068","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,496896.1,496896.1,16911,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302455,276600.00
03/18/2016 08:00,2,0.000,ALERT,211.03,300.27,59.991,1458302403,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,335498.9,335498.9,27203,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302458,276601.00
03/18/2016 08:00,2,0.000,ALERT,211.93,302.98,59.970,1458302403,"201051344000594","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,342182.6,342182.6,22616,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302459,276602.00
03/18/2016 08:00,2,0.000,ALERT,211.70,300.57,59.959,1458302403,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,341793.2,341793.2,27187,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302461,276603.00
03/18/2016 08:00,2,0.000,ALERT,211.03,299.67,59.944,1458302403,"274151322000054","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,607222.1,607222.1,15883,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302463,276604.00
03/18/2016 08:00,2,0.000,ALERT,212.38,302.07,59.970,1458302403,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,330538.6,330538.6,22645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302465,276605.00
03/18/2016 08:00,2,0.000,ALERT,211.48,300.27,59.959,1458302403,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,340592.5,340592.5,27067,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458302466,276606.00
03/18/2016 08:00,2,0.000,ALERT,212.16,302.68,59.933,1458302403,"201051344000900","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,345625.0,345625.0,22054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302468,276607.00
03/18/2016 08:00,2,0.000,ALERT,212.38,301.47,59.970,1458302403,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,339061.5,339061.5,22328,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302470,276608.00
03/18/2016 08:00,2,0.000,ALERT,212.38,302.98,59.975,1458302403,"201051344000569","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,347089.4,347089.4,21987,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302472,276609.00
03/18/2016 08:00,2,0.000,ALERT,212.16,302.37,59.938,1458302403,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,339543.6,339543.6,22442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302474,276610.00
03/18/2016 08:00,2,0.000,ALERT,212.38,302.37,59.981,1458302403,"201051344001158","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,335250.2,335250.2,22662,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302475,276611.00
03/18/2016 08:00,2,0.000,ALERT,212.61,302.98,59.959,1458302403,"201051344000576","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,340119.9,340119.9,22117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302477,276612.00
03/18/2016 08:00,2,0.000,ALERT,211.25,298.47,59.975,1458302403,"274151322000087","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,582221.3,582221.3,15943,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458302479,276613.00
03/18/2016 08:15,2,0.000,ALERT,212.61,302.37,59.981,1458303303,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,339959.0,339959.0,22268,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303305,276614.00
03/18/2016 08:15,2,0.000,ALERT,211.25,299.97,59.970,1458303303,"274151322000085","219011344069620",0.00,-1.50,0,297.87,310.19,0.0,0.0,0.000,610031.1,610031.1,15905,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303307,276615.00
03/18/2016 08:15,2,0.000,ALERT,212.61,301.47,59.954,1458303303,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,331536.5,331536.5,22681,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303309,276616.00
03/18/2016 08:15,2,0.000,ALERT,212.16,302.07,59.986,1458303303,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,332358.7,332358.7,22666,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303310,276617.00
03/18/2016 08:15,2,0.000,ALERT,211.48,300.87,59.981,1458303303,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,337188.2,337188.2,27202,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303312,276618.00
03/18/2016 08:15,2,0.000,ALERT,210.80,299.67,59.933,1458303303,"274151322000052","219011344069620",0.00,-2.00,0,297.57,310.49,0.0,0.0,0.000,618370.5,618370.5,16119,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303314,276619.00
03/18/2016 08:15,2,0.000,ALERT,211.70,300.87,59.965,1458303303,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,342565.4,342565.4,27210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303316,276620.00
03/18/2016 08:15,2,0.000,ALERT,211.48,301.17,59.986,1458303303,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,341004.1,341004.1,26994,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303318,276621.00
03/18/2016 08:15,2,0.000,ALERT,212.16,302.07,59.991,1458303303,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,334632.5,334632.5,27181,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303319,276622.00
03/18/2016 08:15,2,0.000,ALERT,211.25,301.17,59.981,1458303303,"201051344000955","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,345554.6,345554.6,27118,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303321,276623.00
03/18/2016 08:15,2,0.000,ALERT,210.35,298.47,59.996,1458303303,"274151322000094","219011344069620",0.00,-3.00,0,297.26,309.89,0.0,0.0,0.000,496800.2,496800.2,16738,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303323,276624.00
03/18/2016 08:15,2,0.000,ALERT,211.93,302.68,59.991,1458303303,"201051344000579","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,346499.5,346499.5,2705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303325,276625.00
03/18/2016 08:15,2,0.000,ALERT,211.25,300.87,59.996,1458303303,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,342904.6,342904.6,27140,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303327,276626.00
03/18/2016 08:15,2,0.000,ALERT,211.48,300.27,59.986,1458303303,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,345053.9,345053.9,27136,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303328,276627.00
03/18/2016 08:15,2,0.000,ALERT,211.70,299.97,60.034,1458303303,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,338741.4,338741.4,27292,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303330,276628.00
03/18/2016 08:15,2,0.000,ALERT,211.25,300.87,59.986,1458303303,"274151322000083","219011344069620",0.00,-2.00,0,298.17,311.39,0.0,0.0,0.000,612458.1,612458.1,16161,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303332,276629.00
03/18/2016 08:15,2,0.000,ALERT,211.93,299.67,59.996,1458303303,"274151322000076","219011344069620",0.00,-2.00,0,297.87,310.19,0.0,0.0,0.000,651787.6,651787.6,16167,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303334,276630.00
03/18/2016 08:15,2,0.000,ALERT,212.16,302.98,59.996,1458303303,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,331332.7,331332.7,22406,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303336,276631.00
03/18/2016 08:15,2,0.000,ALERT,211.03,300.57,59.986,1458303303,"274151322000095","219011344069620",0.00,-3.00,0,299.07,311.69,0.0,0.0,0.000,644998.5,644998.5,16059,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303337,276632.00
03/18/2016 08:15,2,0.000,ALERT,211.70,302.07,59.996,1458303303,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,329502.0,329502.0,22680,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303339,276633.00
03/18/2016 08:15,2,0.000,ALERT,211.25,299.97,59.970,1458303303,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,342568.0,342568.0,27195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303341,276634.00
03/18/2016 08:15,2,0.000,ALERT,211.48,302.07,59.996,1458303303,"201051344000458","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,339925.6,339925.6,22588,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303343,276635.00
03/18/2016 08:15,2,0.000,ALERT,212.61,302.37,59.949,1458303303,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,337546.8,337546.8,22209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303345,276636.00
03/18/2016 08:15,2,0.000,ALERT,211.70,300.57,59.949,1458303303,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,344752.4,344752.4,27014,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303347,276637.00
03/18/2016 08:15,2,0.000,ALERT,211.70,300.27,59.986,1458303303,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,342011.7,342011.7,27012,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303348,276638.00
03/18/2016 08:15,2,0.000,ALERT,211.70,300.87,59.996,1458303303,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,347120.0,347120.0,26871,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303350,276639.00
03/18/2016 08:15,2,0.000,ALERT,211.70,299.97,59.996,1458303303,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,338963.6,338963.6,27238,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303352,276640.00
03/18/2016 08:15,2,0.000,ALERT,210.35,299.07,59.991,1458303303,"274151322000088","219011344069620",0.00,-1.50,0,297.57,309.89,0.0,0.0,0.000,594313.3,594313.3,15854,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303354,276641.00
03/18/2016 08:15,2,0.000,ALERT,211.93,299.07,59.986,1458303303,"274151322000068","219011344069620",0.00,-1.00,0,297.26,309.29,0.0,0.0,0.000,496896.1,496896.1,16913,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303356,276642.00
03/18/2016 08:15,2,0.000,ALERT,211.25,300.57,59.991,1458303303,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,335498.9,335498.9,27205,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303358,276643.00
03/18/2016 08:15,2,0.000,ALERT,211.70,302.98,60.012,1458303303,"201051344000594","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,342182.6,342182.6,22618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303359,276644.00
03/18/2016 08:15,2,0.000,ALERT,211.48,300.27,59.986,1458303303,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,341793.2,341793.2,27189,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303361,276645.00
03/18/2016 08:15,2,0.000,ALERT,210.80,299.67,59.996,1458303303,"274151322000054","219011344069620",0.00,-1.50,0,297.57,310.49,0.0,0.0,0.000,607222.1,607222.1,15885,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303363,276646.00
03/18/2016 08:15,2,0.000,ALERT,212.16,301.77,59.991,1458303303,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,330538.6,330538.6,22647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303365,276647.00
03/18/2016 08:15,2,0.000,ALERT,211.25,300.27,59.991,1458303303,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,340592.5,340592.5,27069,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303367,276648.00
03/18/2016 08:15,2,0.000,ALERT,211.70,301.77,60.028,1458303303,"201051344000900","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,345625.0,345625.0,22056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303369,276649.00
03/18/2016 08:15,2,0.000,ALERT,212.16,301.17,59.996,1458303303,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,339061.5,339061.5,22330,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458303370,276650.00
03/18/2016 08:15,2,0.000,ALERT,212.16,302.98,59.996,1458303303,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,347089.4,347089.4,21989,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303372,276651.00
03/18/2016 08:15,2,0.000,ALERT,211.93,302.37,60.018,1458303303,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,339543.6,339543.6,22444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303374,276652.00
03/18/2016 08:15,2,0.000,ALERT,212.16,302.37,59.991,1458303303,"201051344001158","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,335250.2,335250.2,22664,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303376,276653.00
03/18/2016 08:15,2,0.000,ALERT,212.38,302.68,59.991,1458303303,"201051344000576","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,340119.9,340119.9,22119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303377,276654.00
03/18/2016 08:15,2,0.000,ALERT,211.25,299.37,59.981,1458303303,"274151322000087","219011344069620",0.00,-1.00,0,296.66,309.59,0.0,0.0,0.000,582221.3,582221.3,15945,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458303379,276655.00
03/18/2016 08:30,2,0.000,ALERT,212.38,302.37,59.996,1458304203,"201051344000645","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,339959.0,339959.0,22270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304205,276656.00
03/18/2016 08:30,2,0.000,ALERT,211.48,299.97,60.028,1458304203,"274151322000085","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,610031.1,610031.1,15907,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304207,276657.00
03/18/2016 08:30,2,0.000,ALERT,212.61,302.07,59.959,1458304203,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,331536.5,331536.5,22683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304209,276658.00
03/18/2016 08:30,2,0.000,ALERT,212.16,302.37,60.002,1458304203,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,332358.7,332358.7,22668,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304211,276659.00
03/18/2016 08:30,2,0.000,ALERT,211.25,300.57,59.970,1458304203,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,337188.2,337188.2,27204,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304212,276660.00
03/18/2016 08:30,2,0.000,ALERT,210.80,300.57,60.002,1458304203,"274151322000052","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,618370.5,618370.5,16121,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304214,276661.00
03/18/2016 08:30,2,0.000,ALERT,211.48,300.87,59.965,1458304203,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,342565.4,342565.4,27212,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304216,276662.00
03/18/2016 08:30,2,0.000,ALERT,211.25,301.17,60.018,1458304203,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,341004.1,341004.1,26996,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304218,276663.00
03/18/2016 08:30,2,0.000,ALERT,211.70,301.47,60.028,1458304203,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,334632.5,334632.5,27183,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304220,276664.00
03/18/2016 08:30,2,0.000,ALERT,211.03,300.57,60.002,1458304203,"201051344000955","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,345554.6,345554.6,27120,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304221,276665.00
03/18/2016 08:30,2,0.000,ALERT,211.03,299.37,59.981,1458304203,"274151322000094","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,496800.2,496800.2,16740,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304223,276666.00
03/18/2016 08:30,2,0.000,ALERT,212.16,303.28,60.002,1458304203,"201051344000579","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,346499.5,346499.5,2707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304225,276667.00
03/18/2016 08:30,2,0.000,ALERT,211.25,301.17,59.991,1458304203,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,342904.6,342904.6,27142,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304227,276668.00
03/18/2016 08:30,2,0.000,ALERT,211.70,300.57,59.991,1458304203,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,345053.9,345053.9,27138,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304229,276669.00
03/18/2016 08:30,2,0.000,ALERT,211.70,300.27,59.996,1458304203,"201051344000417","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,338741.4,338741.4,27294,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304231,276670.00
03/18/2016 08:30,2,0.000,ALERT,211.48,300.87,59.986,1458304203,"274151322000083","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,612458.1,612458.1,16163,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304233,276671.00
03/18/2016 08:30,2,0.000,ALERT,211.93,299.97,59.986,1458304203,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,651787.6,651787.6,16169,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304234,276672.00
03/18/2016 08:30,2,0.000,ALERT,212.16,303.28,60.002,1458304203,"201051344000868","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,331332.7,331332.7,22408,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304236,276673.00
03/18/2016 08:30,2,0.000,ALERT,211.25,301.17,59.970,1458304203,"274151322000095","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,644998.5,644998.5,16061,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304238,276674.00
03/18/2016 08:30,2,0.000,ALERT,211.93,302.37,59.991,1458304203,"201051344000988","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,329502.0,329502.0,22682,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304240,276675.00
03/18/2016 08:30,2,0.000,ALERT,211.25,299.97,59.975,1458304203,"201051344001025","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,342568.0,342568.0,27197,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304242,276676.00
03/18/2016 08:30,2,0.000,ALERT,211.93,302.68,59.986,1458304203,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,339925.6,339925.6,22590,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304243,276677.00
