ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 08:30,2,0.000,ALERT,212.61,302.07,59.986,1458304203,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,337546.8,337546.8,22211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304245,276678.00
03/18/2016 08:30,2,0.000,ALERT,211.70,300.27,59.938,1458304203,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,344752.4,344752.4,27016,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458304247,276679.00
03/18/2016 08:30,2,0.000,ALERT,211.70,300.27,59.975,1458304203,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,342011.7,342011.7,27014,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304249,276680.00
03/18/2016 08:30,2,0.000,ALERT,211.70,300.87,59.981,1458304203,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,347120.0,347120.0,26873,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304251,276681.00
03/18/2016 08:30,2,0.000,ALERT,211.25,299.67,59.975,1458304203,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,338963.6,338963.6,27240,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304253,276682.00
03/18/2016 08:30,2,0.000,ALERT,210.80,299.37,59.949,1458304203,"274151322000088","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,594313.3,594313.3,15856,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304254,276683.00
03/18/2016 08:30,2,0.000,ALERT,211.93,299.37,59.970,1458304203,"274151322000068","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,496896.1,496896.1,16915,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304256,276684.00
03/18/2016 08:30,2,0.000,ALERT,210.80,300.57,59.981,1458304203,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,335498.9,335498.9,27207,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304258,276685.00
03/18/2016 08:30,2,0.000,ALERT,211.70,302.98,59.981,1458304203,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,342182.6,342182.6,22620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304260,276686.00
03/18/2016 08:30,2,0.000,ALERT,211.03,299.37,59.975,1458304203,"201051344001203","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,341793.2,341793.2,27191,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304261,276687.00
03/18/2016 08:30,2,0.000,ALERT,210.80,299.37,59.970,1458304203,"274151322000054","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,607222.1,607222.1,15887,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304263,276688.00
03/18/2016 08:30,2,0.000,ALERT,212.38,302.07,59.965,1458304203,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,330538.6,330538.6,22649,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304265,276689.00
03/18/2016 08:30,2,0.000,ALERT,211.25,300.27,59.991,1458304203,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,340592.5,340592.5,27071,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304267,276690.00
03/18/2016 08:30,2,0.000,ALERT,211.70,302.37,59.959,1458304203,"201051344000900","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,345625.0,345625.0,22058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304269,276691.00
03/18/2016 08:30,2,0.000,ALERT,212.16,301.77,59.970,1458304203,"201051344000648","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,339061.5,339061.5,22332,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304271,276692.00
03/18/2016 08:30,2,0.000,ALERT,211.93,302.98,59.975,1458304203,"201051344000569","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,347089.4,347089.4,21991,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304272,276693.00
03/18/2016 08:30,2,0.000,ALERT,211.93,302.37,59.975,1458304203,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,339543.6,339543.6,22446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304274,276694.00
03/18/2016 08:30,2,0.000,ALERT,211.93,302.07,59.975,1458304203,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,335250.2,335250.2,22666,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304276,276695.00
03/18/2016 08:30,2,0.000,ALERT,212.38,302.98,59.965,1458304203,"201051344000576","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,340119.9,340119.9,22121,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304278,276696.00
03/18/2016 08:30,2,0.000,ALERT,211.25,298.77,59.970,1458304203,"274151322000087","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,582221.3,582221.3,15947,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458304280,276697.00
03/18/2016 08:45,2,0.000,ALERT,211.93,300.57,59.965,1458305103,"201051344000645","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,339959.0,339959.0,22272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305105,276698.00
03/18/2016 08:45,2,0.000,ALERT,210.80,297.87,59.965,1458305103,"274151322000085","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,610031.1,610031.1,15909,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305107,276699.00
03/18/2016 08:45,2,0.000,ALERT,212.16,300.57,59.970,1458305103,"201051344000633","219011344069620",0.00,-2.50,0,296.66,304.48,0.0,0.0,0.000,331536.5,331536.5,22685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305109,276700.00
03/18/2016 08:45,2,0.000,ALERT,211.70,300.87,59.970,1458305103,"201051344000469","219011344069620",0.00,-3.00,0,297.57,304.48,0.0,0.0,0.000,332358.7,332358.7,22670,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305110,276701.00
03/18/2016 08:45,2,0.000,ALERT,211.25,300.57,59.959,1458305103,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,337188.2,337188.2,27206,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305112,276702.00
03/18/2016 08:45,2,0.000,ALERT,210.35,299.07,59.965,1458305103,"274151322000052","219011344069620",0.00,-2.00,0,295.16,302.07,0.0,0.0,0.000,618370.5,618370.5,16123,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305114,276703.00
03/18/2016 08:45,2,0.000,ALERT,211.70,301.17,59.975,1458305103,"201051344000585","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,342565.4,342565.4,27214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305116,276704.00
03/18/2016 08:45,2,0.000,ALERT,211.48,301.17,60.007,1458305103,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,341004.1,341004.1,26998,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305118,276705.00
03/18/2016 08:45,2,0.000,ALERT,212.16,301.77,59.975,1458305103,"201051344000582","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,334632.5,334632.5,27185,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305119,276706.00
03/18/2016 08:45,2,0.000,ALERT,211.25,300.87,60.007,1458305103,"201051344000955","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,345554.6,345554.6,27122,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458305121,276707.00
03/18/2016 08:45,2,0.000,ALERT,210.57,298.17,59.970,1458305103,"274151322000094","219011344069620",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,496800.2,496800.2,16742,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305123,276708.00
03/18/2016 08:45,2,0.000,ALERT,211.48,301.47,59.981,1458305103,"201051344000579","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,346499.5,346499.5,2709,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305125,276709.00
03/18/2016 08:45,2,0.000,ALERT,211.48,301.17,59.959,1458305103,"201051344000890","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,342904.6,342904.6,27144,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305127,276710.00
03/18/2016 08:45,2,0.000,ALERT,211.70,300.57,60.002,1458305103,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,345053.9,345053.9,27140,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305128,276711.00
03/18/2016 08:45,2,0.000,ALERT,211.70,300.27,59.959,1458305103,"201051344000417","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,338741.4,338741.4,27296,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305130,276712.00
03/18/2016 08:45,2,0.000,ALERT,210.80,299.07,59.996,1458305103,"274151322000083","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,612458.1,612458.1,16165,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305132,276713.00
03/18/2016 08:45,2,0.000,ALERT,211.48,298.77,59.970,1458305103,"274151322000076","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,651787.6,651787.6,16171,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305134,276714.00
03/18/2016 08:45,2,0.000,ALERT,211.70,301.77,59.970,1458305103,"201051344000868","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,331332.7,331332.7,22410,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458305136,276715.00
03/18/2016 08:45,2,0.000,ALERT,210.57,299.67,59.933,1458305103,"274151322000095","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,644998.5,644998.5,16063,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458305137,276716.00
03/18/2016 08:45,2,0.000,ALERT,211.48,300.87,59.970,1458305103,"201051344000988","219011344069620",0.00,-1.50,0,296.06,304.48,0.0,0.0,0.000,329502.0,329502.0,22684,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305139,276717.00
03/18/2016 08:45,2,0.000,ALERT,211.48,299.97,59.949,1458305103,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,342568.0,342568.0,27199,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458305141,276718.00
03/18/2016 08:45,2,0.000,ALERT,211.70,301.47,59.944,1458305103,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,339925.6,339925.6,22592,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305143,276719.00
03/18/2016 08:45,2,0.000,ALERT,212.38,301.17,59.986,1458305103,"201051344000853","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,337546.8,337546.8,22213,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458305145,276720.00
03/18/2016 08:45,2,0.000,ALERT,212.16,301.17,59.933,1458305103,"201051344000685","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,344752.4,344752.4,27018,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458305147,276721.00
03/18/2016 08:45,2,0.000,ALERT,211.93,300.57,59.970,1458305103,"201051344000917","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,342011.7,342011.7,27016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305148,276722.00
03/18/2016 08:45,2,0.000,ALERT,212.16,301.77,59.970,1458305103,"201051344001145","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,347120.0,347120.0,26875,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305150,276723.00
03/18/2016 08:45,2,0.000,ALERT,211.93,300.57,59.981,1458305103,"201051344000651","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,338963.6,338963.6,27242,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305152,276724.00
03/18/2016 08:45,2,0.008,ALERT,210.57,298.47,59.975,1458305103,"274151322000088","219011344069620",30.26,-1.00,0,294.86,301.47,0.0,0.0,0.000,594313.3,594313.3,15858,0,0,0,L,1151911521,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458305154,276725.00
03/18/2016 08:45,2,0.000,ALERT,211.70,298.17,59.975,1458305103,"274151322000068","219011344069620",0.00,-1.00,0,294.56,300.87,0.0,0.0,0.000,496896.1,496896.1,16917,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305156,276726.00
03/18/2016 08:45,2,0.000,ALERT,211.48,301.47,59.970,1458305103,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,335498.9,335498.9,27209,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305158,276727.00
03/18/2016 08:45,2,0.000,ALERT,211.48,302.07,59.975,1458305103,"201051344000594","219011344069620",0.00,-2.50,0,298.17,305.38,0.0,0.0,0.000,342182.6,342182.6,22622,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305160,276728.00
03/18/2016 08:45,2,0.000,ALERT,211.70,300.57,59.970,1458305103,"201051344001203","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,341793.2,341793.2,27193,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305162,276729.00
03/18/2016 08:45,2,0.000,ALERT,210.57,298.77,59.975,1458305103,"274151322000054","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,607222.1,607222.1,15889,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305163,276730.00
03/18/2016 08:45,2,0.000,ALERT,212.38,301.17,59.991,1458305103,"201051344000867","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,330538.6,330538.6,22651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305165,276731.00
03/18/2016 08:45,2,0.000,ALERT,211.70,301.17,59.991,1458305103,"201051344001093","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,340592.5,340592.5,27073,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305167,276732.00
03/18/2016 08:45,2,0.000,ALERT,211.70,301.47,59.991,1458305103,"201051344000900","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,345625.0,345625.0,22060,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305169,276733.00
03/18/2016 08:45,2,0.000,ALERT,212.16,301.17,59.986,1458305103,"201051344000648","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,339061.5,339061.5,22334,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305171,276734.00
03/18/2016 08:45,2,0.000,ALERT,211.93,302.07,59.981,1458305103,"201051344000569","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,347089.4,347089.4,21993,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305172,276735.00
03/18/2016 08:45,2,0.000,ALERT,212.16,302.07,59.959,1458305103,"201051344000983","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,339543.6,339543.6,22448,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305174,276736.00
03/18/2016 08:45,2,0.000,ALERT,212.16,301.77,59.991,1458305103,"201051344001158","219011344069620",0.00,-3.00,0,297.87,304.48,0.0,0.0,0.000,335250.2,335250.2,22668,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305176,276737.00
03/18/2016 08:45,2,0.000,ALERT,212.61,302.37,59.986,1458305103,"201051344000576","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,340119.9,340119.9,22123,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458305178,276738.00
03/18/2016 08:45,2,0.000,ALERT,210.80,298.17,59.991,1458305103,"274151322000087","219011344069620",0.00,-1.00,0,294.26,300.87,0.0,0.0,0.000,582221.3,582221.3,15949,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458305180,276739.00
03/18/2016 09:00,2,0.000,ALERT,212.61,302.37,60.039,1458306003,"201051344000645","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,339959.0,339959.0,22274,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306005,276740.00
03/18/2016 09:00,2,0.000,ALERT,211.03,299.37,59.991,1458306003,"274151322000085","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,610031.1,610031.1,15911,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306007,276741.00
03/18/2016 09:00,2,0.000,ALERT,212.83,302.37,59.996,1458306003,"201051344000633","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,331536.5,331536.5,22687,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306009,276742.00
03/18/2016 09:00,2,0.000,ALERT,212.16,302.68,59.959,1458306003,"201051344000469","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,332358.7,332358.7,22672,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306011,276743.00
03/18/2016 09:00,2,0.000,ALERT,211.70,301.17,59.996,1458306003,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,337188.2,337188.2,27208,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306013,276744.00
03/18/2016 09:00,2,0.000,ALERT,210.80,298.77,59.986,1458306003,"274151322000052","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,618370.5,618370.5,16125,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306015,276745.00
03/18/2016 09:00,2,0.000,ALERT,211.70,301.17,59.991,1458306003,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,342565.4,342565.4,27216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306017,276746.00
03/18/2016 09:00,2,0.000,ALERT,211.70,301.77,59.991,1458306003,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,341004.1,341004.1,27000,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306018,276747.00
03/18/2016 09:00,2,0.000,ALERT,212.16,301.77,60.007,1458306003,"201051344000582","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,334632.5,334632.5,27187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306020,276748.00
03/18/2016 09:00,2,0.000,ALERT,211.48,301.17,59.991,1458306003,"201051344000955","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,345554.6,345554.6,27124,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306022,276749.00
03/18/2016 09:00,2,0.000,ALERT,210.80,298.47,59.944,1458306003,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,496800.2,496800.2,16744,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306024,276750.00
03/18/2016 09:00,2,0.000,ALERT,212.16,303.28,59.991,1458306003,"201051344000579","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,346499.5,346499.5,2711,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306026,276751.00
03/18/2016 09:00,2,0.000,ALERT,211.70,301.47,59.991,1458306003,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,342904.6,342904.6,27146,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306027,276752.00
03/18/2016 09:00,2,0.000,ALERT,211.93,301.17,60.007,1458306003,"201051344000438","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,345053.9,345053.9,27142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306029,276753.00
03/18/2016 09:00,2,0.000,ALERT,211.93,300.57,60.023,1458306003,"201051344000417","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,338741.4,338741.4,27298,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306031,276754.00
03/18/2016 09:00,2,0.000,ALERT,211.03,299.37,60.023,1458306003,"274151322000083","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,612458.1,612458.1,16167,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306033,276755.00
03/18/2016 09:00,2,0.000,ALERT,211.70,299.37,59.981,1458306003,"274151322000076","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,651787.6,651787.6,16173,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306035,276756.00
03/18/2016 09:00,2,0.000,ALERT,212.16,303.28,59.981,1458306003,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,331332.7,331332.7,22412,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306036,276757.00
03/18/2016 09:00,2,0.000,ALERT,211.03,300.57,59.981,1458306003,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,644998.5,644998.5,16065,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306038,276758.00
03/18/2016 09:00,2,0.000,ALERT,211.93,302.07,59.981,1458306003,"201051344000988","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,329502.0,329502.0,22686,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306040,276759.00
03/18/2016 09:00,2,0.000,ALERT,211.70,300.57,59.981,1458306003,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,342568.0,342568.0,27201,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306042,276760.00
03/18/2016 09:00,2,0.000,ALERT,211.93,302.37,59.981,1458306003,"201051344000458","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,339925.6,339925.6,22594,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306044,276761.00
03/18/2016 09:00,2,0.000,ALERT,212.61,302.37,59.970,1458306003,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,337546.8,337546.8,22215,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306046,276762.00
03/18/2016 09:00,2,0.000,ALERT,212.16,301.17,59.986,1458306003,"201051344000685","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,344752.4,344752.4,27020,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306048,276763.00
03/18/2016 09:00,2,0.000,ALERT,211.93,300.87,59.970,1458306003,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,342011.7,342011.7,27018,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306050,276764.00
03/18/2016 09:00,2,0.000,ALERT,212.16,301.47,59.981,1458306003,"201051344001145","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,347120.0,347120.0,26877,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306051,276765.00
03/18/2016 09:00,2,0.000,ALERT,211.93,300.57,59.970,1458306003,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,338963.6,338963.6,27244,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306053,276766.00
03/18/2016 09:00,2,0.008,ALERT,210.80,299.37,59.970,1458306003,"274151322000088","219011344069620",31.69,-1.00,0,295.46,300.57,0.0,0.0,0.000,594313.3,594313.3,15860,0,0,0,L,1151911521,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458306055,276767.00
03/18/2016 09:00,2,0.000,ALERT,211.70,299.07,59.970,1458306003,"274151322000068","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,496896.1,496896.1,16919,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306057,276768.00
03/18/2016 09:00,2,0.000,ALERT,211.48,301.47,59.981,1458306003,"201051344001135","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,335498.9,335498.9,27211,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306059,276769.00
03/18/2016 09:00,2,0.000,ALERT,211.93,302.98,60.002,1458306003,"201051344000594","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,342182.6,342182.6,22624,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306060,276770.00
03/18/2016 09:00,2,0.000,ALERT,211.93,300.87,59.986,1458306003,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,341793.2,341793.2,27195,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306062,276771.00
03/18/2016 09:00,2,0.016,ALERT,210.80,299.37,59.975,1458306003,"274151322000054","219011344069620",31.47,-1.00,0,295.76,301.17,0.0,0.0,0.000,607222.1,607222.1,15891,0,0,0,L,1151911521,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1458306064,276772.00
03/18/2016 09:00,2,0.000,ALERT,212.61,301.77,59.959,1458306003,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,330538.6,330538.6,22653,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306066,276773.00
03/18/2016 09:00,2,0.000,ALERT,211.70,301.17,59.975,1458306003,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,340592.5,340592.5,27075,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306068,276774.00
03/18/2016 09:00,2,0.000,ALERT,212.16,302.37,59.981,1458306003,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,345625.0,345625.0,22062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306069,276775.00
03/18/2016 09:00,2,0.000,ALERT,212.38,301.77,59.954,1458306003,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,339061.5,339061.5,22336,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306071,276776.00
03/18/2016 09:00,2,0.000,ALERT,212.38,303.28,59.954,1458306003,"201051344000569","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,347089.4,347089.4,21995,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306073,276777.00
03/18/2016 09:00,2,0.000,ALERT,212.16,302.98,59.991,1458306003,"201051344000983","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,339543.6,339543.6,22450,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306075,276778.00
03/18/2016 09:00,2,0.000,ALERT,212.38,302.37,59.986,1458306003,"201051344001158","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,335250.2,335250.2,22670,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306077,276779.00
03/18/2016 09:00,2,0.000,ALERT,212.38,302.68,59.986,1458306003,"201051344000576","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,340119.9,340119.9,22125,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306079,276780.00
03/18/2016 09:00,2,0.000,ALERT,210.80,298.47,59.981,1458306003,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,582221.3,582221.3,15951,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306081,276781.00
03/18/2016 09:15,2,0.000,ALERT,212.38,301.17,59.986,1458306903,"201051344000645","219011344069620",0.00,-1.00,0,288.55,304.18,0.0,0.0,0.000,339959.0,339959.0,22276,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306906,276782.00
03/18/2016 09:15,2,0.020,ALERT,211.03,299.37,59.986,1458306903,"274151322000085","219011344069620",32.90,-1.00,0,285.54,322.21,0.0,0.0,0.000,610031.1,610031.1,15913,0,0,0,L,1151911521,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1458306907,276783.00
03/18/2016 09:15,2,0.000,ALERT,212.61,301.17,60.007,1458306903,"201051344000633","219011344069620",0.00,-2.00,0,287.05,303.58,0.0,0.0,0.000,331536.5,331536.5,22689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306909,276784.00
03/18/2016 09:15,2,0.000,ALERT,212.16,301.47,59.981,1458306903,"201051344000469","219011344069620",0.00,-2.50,0,287.65,304.18,0.0,0.0,0.000,332358.7,332358.7,22674,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306911,276785.00
03/18/2016 09:15,2,0.000,ALERT,211.70,301.17,59.975,1458306903,"201051344000646","219011344069620",0.00,-2.50,0,287.35,302.68,0.0,0.0,0.000,337188.2,337188.2,27210,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306913,276786.00
03/18/2016 09:15,2,0.000,ALERT,210.80,298.47,59.970,1458306903,"274151322000052","219011344069620",0.00,-1.50,0,285.24,302.98,0.0,0.0,0.000,618370.5,618370.5,16127,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306914,276787.00
03/18/2016 09:15,2,0.000,ALERT,211.93,301.17,59.991,1458306903,"201051344000585","219011344069620",0.00,-1.50,0,287.05,302.98,0.0,0.0,0.000,342565.4,342565.4,27218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306916,276788.00
03/18/2016 09:15,2,0.000,ALERT,211.70,301.17,60.007,1458306903,"201051344001230","219011344069620",0.00,-1.50,0,287.95,302.98,0.0,0.0,0.000,341004.1,341004.1,27002,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306918,276789.00
03/18/2016 09:15,2,0.000,ALERT,212.38,302.07,59.986,1458306903,"201051344000582","219011344069620",0.00,-2.50,0,288.55,303.58,0.0,0.0,0.000,334632.5,334632.5,27189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306920,276790.00
03/18/2016 09:15,2,0.000,ALERT,211.25,300.57,59.986,1458306903,"201051344000955","219011344069620",0.00,-2.00,0,287.35,302.68,0.0,0.0,0.000,345554.6,345554.6,27126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306922,276791.00
03/18/2016 09:15,2,0.000,ALERT,211.25,298.77,59.981,1458306903,"274151322000094","219011344069620",0.00,-2.50,0,284.94,301.77,0.0,0.0,0.000,496800.2,496800.2,16746,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306924,276792.00
03/18/2016 09:15,2,0.000,ALERT,212.16,301.77,59.996,1458306903,"201051344000579","219011344069620",0.00,-1.50,0,289.15,304.78,0.0,0.0,0.000,346499.5,346499.5,2713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306925,276793.00
03/18/2016 09:15,2,0.000,ALERT,211.70,301.47,59.986,1458306903,"201051344000890","219011344069620",0.00,-1.50,0,287.95,303.88,0.0,0.0,0.000,342904.6,342904.6,27148,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306927,276794.00
03/18/2016 09:15,2,0.000,ALERT,211.70,300.87,59.996,1458306903,"201051344000438","219011344069620",0.00,-2.50,0,287.35,302.98,0.0,0.0,0.000,345053.9,345053.9,27144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306929,276795.00
03/18/2016 09:15,2,0.000,ALERT,211.93,300.27,59.986,1458306903,"201051344000417","219011344069620",0.00,-1.50,0,287.05,302.07,0.0,0.0,0.000,338741.4,338741.4,27300,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306931,276796.00
03/18/2016 09:15,2,0.000,ALERT,211.03,299.67,59.996,1458306903,"274151322000083","219011344069620",0.00,-1.50,0,285.84,303.28,0.0,0.0,0.000,612458.1,612458.1,16169,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306933,276797.00
03/18/2016 09:15,2,0.000,ALERT,211.70,299.97,59.981,1458306903,"274151322000076","219011344069620",0.00,-2.00,0,285.24,302.98,0.0,0.0,0.000,651787.6,651787.6,16175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306935,276798.00
03/18/2016 09:15,2,0.000,ALERT,211.93,301.77,59.965,1458306903,"201051344000868","219011344069620",0.00,-2.00,0,289.45,305.08,0.0,0.0,0.000,331332.7,331332.7,22414,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306936,276799.00
03/18/2016 09:15,2,0.000,ALERT,211.25,299.97,59.981,1458306903,"274151322000095","219011344069620",0.00,-2.50,0,286.74,303.58,0.0,0.0,0.000,644998.5,644998.5,16067,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306938,276800.00
03/18/2016 09:15,2,0.000,ALERT,211.93,301.17,59.981,1458306903,"201051344000988","219011344069620",0.00,-1.50,0,286.14,303.58,0.0,0.0,0.000,329502.0,329502.0,22688,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306940,276801.00
03/18/2016 09:15,2,0.000,ALERT,211.48,300.27,59.996,1458306903,"201051344001025","219011344069620",0.00,-2.50,0,286.74,303.58,0.0,0.0,0.000,342568.0,342568.0,27203,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306942,276802.00
03/18/2016 09:15,2,0.000,ALERT,211.93,301.47,59.986,1458306903,"201051344000458","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,339925.6,339925.6,22596,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306944,276803.00
03/18/2016 09:15,2,0.000,ALERT,212.61,301.47,59.981,1458306903,"201051344000853","219011344069620",0.00,-2.00,0,288.55,304.48,0.0,0.0,0.000,337546.8,337546.8,22217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306946,276804.00
03/18/2016 09:15,2,0.000,ALERT,212.16,300.87,59.991,1458306903,"201051344000685","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,344752.4,344752.4,27022,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306947,276805.00
03/18/2016 09:15,2,0.000,ALERT,211.93,300.57,60.028,1458306903,"201051344000917","219011344069620",0.00,-0.50,0,286.44,302.07,0.0,0.0,0.000,342011.7,342011.7,27020,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306949,276806.00
03/18/2016 09:15,2,0.000,ALERT,211.93,301.47,59.991,1458306903,"201051344001145","219011344069620",0.00,-2.00,0,287.95,303.28,0.0,0.0,0.000,347120.0,347120.0,26879,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306951,276807.00
03/18/2016 09:15,2,0.000,ALERT,211.70,300.27,59.981,1458306903,"201051344000651","219011344069620",0.00,-3.00,0,286.74,302.37,0.0,0.0,0.000,338963.6,338963.6,27246,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306953,276808.00
03/18/2016 09:15,2,0.039,ALERT,210.57,298.47,59.970,1458306903,"274151322000088","219011344069620",12.64,-0.50,0,285.24,308.99,0.5,0.0,0.000,594313.3,594313.3,15862,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458306955,276809.00
03/18/2016 09:15,2,0.000,ALERT,211.93,298.47,59.970,1458306903,"274151322000068","219011344069620",0.00,-1.00,0,284.94,301.77,0.0,0.0,0.000,496896.1,496896.1,16921,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306956,276810.00
03/18/2016 09:15,2,0.000,ALERT,211.25,300.87,59.944,1458306903,"201051344001135","219011344069620",0.00,-2.00,0,287.65,303.28,0.0,0.0,0.000,335498.9,335498.9,27213,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306958,276811.00
03/18/2016 09:15,2,0.000,ALERT,211.48,302.07,59.981,1458306903,"201051344000594","219011344069620",0.00,-2.50,0,288.25,304.18,0.0,0.0,0.000,342182.6,342182.6,22626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306960,276812.00
03/18/2016 09:15,2,0.000,ALERT,211.70,300.27,59.986,1458306903,"201051344001203","219011344069620",0.00,-2.00,0,287.35,304.18,0.0,0.0,0.000,341793.2,341793.2,27197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306962,276813.00
03/18/2016 09:15,2,0.016,ALERT,211.03,299.67,59.975,1458306903,"274151322000054","219011344069620",32.07,-0.50,0,285.54,308.69,0.0,0.0,0.000,607222.1,607222.1,15893,0,0,0,L,1151911521,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458306964,276814.00
03/18/2016 09:15,2,0.000,ALERT,212.16,300.87,59.944,1458306903,"201051344000867","219011344069620",0.00,-1.00,0,288.25,304.18,0.0,0.0,0.000,330538.6,330538.6,22655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306965,276815.00
03/18/2016 09:15,2,0.000,ALERT,211.48,300.87,59.970,1458306903,"201051344001093","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,340592.5,340592.5,27077,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306967,276816.00
03/18/2016 09:15,2,0.000,ALERT,211.70,301.47,59.970,1458306903,"201051344000900","219011344069620",0.00,-2.00,0,287.95,303.88,0.0,0.0,0.000,345625.0,345625.0,22064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306969,276817.00
03/18/2016 09:15,2,0.000,ALERT,211.93,300.57,59.965,1458306903,"201051344000648","219011344069620",0.00,-2.50,0,287.65,304.18,0.0,0.0,0.000,339061.5,339061.5,22338,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306971,276818.00
03/18/2016 09:15,2,0.000,ALERT,211.93,301.47,59.922,1458306903,"201051344000569","219011344069620",0.00,-1.50,0,289.15,305.38,0.0,0.0,0.000,347089.4,347089.4,21997,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306973,276819.00
03/18/2016 09:15,2,0.000,ALERT,211.70,301.17,59.959,1458306903,"201051344000983","219011344069620",0.00,-1.50,0,288.85,304.78,0.0,0.0,0.000,339543.6,339543.6,22452,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306975,276820.00
03/18/2016 09:15,2,0.000,ALERT,211.93,301.17,59.965,1458306903,"201051344001158","219011344069620",0.00,-2.50,0,287.95,303.88,0.0,0.0,0.000,335250.2,335250.2,22672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306976,276821.00
03/18/2016 09:15,2,0.000,ALERT,212.38,301.47,59.954,1458306903,"201051344000576","219011344069620",0.00,-2.00,0,288.85,304.18,0.0,0.0,0.000,340119.9,340119.9,22127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458306978,276822.00
