ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 09:15,2,0.000,ALERT,211.03,297.87,59.965,1458306903,"274151322000087","219011344069620",0.00,-0.50,0,284.64,307.18,0.0,0.0,0.000,582221.3,582221.3,15953,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458306980,276823.00
03/18/2016 09:30,2,0.000,ALERT,212.38,300.87,59.965,1458307804,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,339959.0,339959.0,22278,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307806,276824.00
03/18/2016 09:30,2,0.020,ALERT,211.25,299.37,59.959,1458307804,"274151322000085","219011344069620",33.48,-1.00,0,296.66,323.11,0.0,0.0,0.000,610031.1,610031.1,15915,0,0,0,L,1151911521,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458307807,276825.00
03/18/2016 09:30,2,0.000,ALERT,212.61,300.87,59.970,1458307804,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,331536.5,331536.5,22691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307809,276826.00
03/18/2016 09:30,2,0.000,ALERT,212.16,301.17,59.959,1458307804,"201051344000469","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,332358.7,332358.7,22676,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307811,276827.00
03/18/2016 09:30,2,0.000,ALERT,211.70,300.87,60.002,1458307804,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,337188.2,337188.2,27212,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307813,276828.00
03/18/2016 09:30,2,0.043,ALERT,211.03,300.27,59.996,1458307804,"274151322000052","219011344069620",28.98,-1.50,0,296.66,301.47,0.0,0.0,0.000,618370.5,618370.5,16129,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1458307815,276829.00
03/18/2016 09:30,2,0.000,ALERT,211.93,301.17,59.975,1458307804,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,342565.4,342565.4,27220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307817,276830.00
03/18/2016 09:30,2,0.000,ALERT,211.70,301.47,60.023,1458307804,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,341004.1,341004.1,27004,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307818,276831.00
03/18/2016 09:30,2,0.000,ALERT,212.38,302.07,59.959,1458307804,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,334632.5,334632.5,27191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307820,276832.00
03/18/2016 09:30,2,0.000,ALERT,211.48,301.17,60.023,1458307804,"201051344000955","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,345554.6,345554.6,27128,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307822,276833.00
03/18/2016 09:30,2,0.000,ALERT,211.03,298.77,59.933,1458307804,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,496800.2,496800.2,16748,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307824,276834.00
03/18/2016 09:30,2,0.000,ALERT,211.93,301.77,59.981,1458307804,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,346499.5,346499.5,2715,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307825,276835.00
03/18/2016 09:30,2,0.000,ALERT,211.70,301.47,59.991,1458307804,"201051344000890","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,342904.6,342904.6,27150,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307827,276836.00
03/18/2016 09:30,2,0.000,ALERT,211.93,300.87,59.986,1458307804,"201051344000438","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,345053.9,345053.9,27146,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307829,276837.00
03/18/2016 09:30,2,0.000,ALERT,211.93,300.27,59.991,1458307804,"201051344000417","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,338741.4,338741.4,27302,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307831,276838.00
03/18/2016 09:30,2,0.000,ALERT,211.25,299.97,59.949,1458307804,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,612458.1,612458.1,16171,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307833,276839.00
03/18/2016 09:30,2,0.000,ALERT,211.48,299.37,59.986,1458307804,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,651787.6,651787.6,16177,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307834,276840.00
03/18/2016 09:30,2,0.000,ALERT,211.93,301.77,59.991,1458307804,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,331332.7,331332.7,22416,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307836,276841.00
03/18/2016 09:30,2,0.000,ALERT,211.03,299.97,59.986,1458307804,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,644998.5,644998.5,16069,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307838,276842.00
03/18/2016 09:30,2,0.000,ALERT,211.70,300.87,59.981,1458307804,"201051344000988","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,329502.0,329502.0,22690,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307840,276843.00
03/18/2016 09:30,2,0.000,ALERT,211.70,300.57,59.949,1458307804,"201051344001025","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,342568.0,342568.0,27205,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307842,276844.00
03/18/2016 09:30,2,0.000,ALERT,211.93,301.47,59.986,1458307804,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,339925.6,339925.6,22598,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307843,276845.00
03/18/2016 09:30,2,0.000,ALERT,212.61,301.17,59.986,1458307804,"201051344000853","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,337546.8,337546.8,22219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307845,276846.00
03/18/2016 09:30,2,0.000,ALERT,212.16,301.17,59.938,1458307804,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,344752.4,344752.4,27024,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307848,276847.00
03/18/2016 09:30,2,0.000,ALERT,212.16,300.87,59.975,1458307804,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,342011.7,342011.7,27022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307849,276848.00
03/18/2016 09:30,2,0.000,ALERT,212.16,301.47,59.975,1458307804,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,347120.0,347120.0,26881,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307851,276849.00
03/18/2016 09:30,2,0.000,ALERT,211.70,300.27,59.981,1458307804,"201051344000651","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,338963.6,338963.6,27248,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307853,276850.00
03/18/2016 09:30,2,0.041,ACTIVE_NO_POWER,210.80,299.37,59.975,1458307804,"274151322000088","219011344069620",16.56,-0.50,0,296.66,300.87,0.7,0.0,0.000,594313.3,594313.3,15864,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458307854,276851.00
03/18/2016 09:30,2,0.000,ALERT,211.93,298.77,60.002,1458307804,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,496896.1,496896.1,16923,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307856,276852.00
03/18/2016 09:30,2,0.000,ALERT,211.48,301.17,59.986,1458307804,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,335498.9,335498.9,27215,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307858,276853.00
03/18/2016 09:30,2,0.000,ALERT,211.70,301.77,59.986,1458307804,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,342182.6,342182.6,22628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307859,276854.00
03/18/2016 09:30,2,0.000,ALERT,211.70,300.57,59.981,1458307804,"201051344001203","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,341793.2,341793.2,27199,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458307861,276855.00
03/18/2016 09:30,2,0.016,ALERT,211.03,299.97,59.933,1458307804,"274151322000054","219011344069620",32.58,-0.50,0,296.96,314.70,0.0,0.0,0.000,607222.1,607222.1,15895,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458307863,276856.00
03/18/2016 09:30,2,0.000,ALERT,212.16,300.57,60.002,1458307804,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,330538.6,330538.6,22657,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307865,276857.00
03/18/2016 09:30,2,0.000,ALERT,211.93,300.87,59.970,1458307804,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,340592.5,340592.5,27079,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307867,276858.00
03/18/2016 09:30,2,0.000,ALERT,211.93,301.17,59.975,1458307804,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,345625.0,345625.0,22066,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307868,276859.00
03/18/2016 09:30,2,0.000,ALERT,212.16,300.27,59.975,1458307804,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,339061.5,339061.5,22340,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307870,276860.00
03/18/2016 09:30,2,0.000,ALERT,212.16,301.77,59.981,1458307804,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,347089.4,347089.4,21999,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307872,276861.00
03/18/2016 09:30,2,0.000,ALERT,212.16,301.47,59.981,1458307804,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,339543.6,339543.6,22454,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307874,276862.00
03/18/2016 09:30,2,0.000,ALERT,212.16,301.17,59.981,1458307804,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,335250.2,335250.2,22674,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307876,276863.00
03/18/2016 09:30,2,0.000,ALERT,212.38,301.77,59.975,1458307804,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,340119.9,340119.9,22129,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458307877,276864.00
03/18/2016 09:30,2,0.029,ALERT,211.25,299.37,59.975,1458307804,"274151322000087","219011344069620",32.58,-0.50,0,295.76,313.50,0.0,0.0,0.000,582221.3,582221.3,15955,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458307879,276865.00
03/18/2016 09:45,2,0.000,ALERT,212.83,301.47,59.996,1458308703,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,339959.0,339959.0,22280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308706,276866.00
03/18/2016 09:45,2,0.018,ALERT,211.03,299.37,59.991,1458308703,"274151322000085","219011344069620",33.64,-1.00,0,294.86,328.52,0.0,0.0,0.000,610031.1,610031.1,15917,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458308708,276867.00
03/18/2016 09:45,2,0.000,ALERT,212.83,300.87,59.996,1458308703,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,331536.5,331536.5,22693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308709,276868.00
03/18/2016 09:45,2,0.000,ALERT,212.38,301.47,60.002,1458308703,"201051344000469","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,332358.7,332358.7,22678,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308711,276869.00
03/18/2016 09:45,2,0.000,ALERT,211.48,300.87,60.028,1458308703,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,337188.2,337188.2,27214,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308713,276870.00
03/18/2016 09:45,2,0.043,ALERT,210.80,299.07,60.002,1458308703,"274151322000052","219011344069620",29.42,-1.50,0,296.66,301.77,0.0,0.0,0.000,618370.5,618370.5,16131,0,0,0,L,1151911521,0,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458308715,276871.00
03/18/2016 09:45,2,0.000,ALERT,211.70,301.17,60.007,1458308703,"201051344000585","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,342565.4,342565.4,27222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308717,276872.00
03/18/2016 09:45,2,0.000,ALERT,211.48,301.17,59.996,1458308703,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,341004.1,341004.1,27006,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308718,276873.00
03/18/2016 09:45,2,0.000,ALERT,212.16,301.77,60.007,1458308703,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,334632.5,334632.5,27193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308720,276874.00
03/18/2016 09:45,2,0.000,ALERT,211.25,300.87,59.991,1458308703,"201051344000955","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,345554.6,345554.6,27130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308722,276875.00
03/18/2016 09:45,2,0.000,ALERT,210.80,298.77,59.991,1458308703,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,496800.2,496800.2,16750,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308724,276876.00
03/18/2016 09:45,2,0.000,ALERT,212.16,301.77,59.975,1458308703,"201051344000579","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,346499.5,346499.5,2717,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308726,276877.00
03/18/2016 09:45,2,0.000,ALERT,211.48,301.47,59.996,1458308703,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,342904.6,342904.6,27152,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308727,276878.00
03/18/2016 09:45,2,0.000,ALERT,211.70,300.87,59.996,1458308703,"201051344000438","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,345053.9,345053.9,27148,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308729,276879.00
03/18/2016 09:45,2,0.000,ALERT,211.93,300.57,60.002,1458308703,"201051344000417","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,338741.4,338741.4,27304,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308731,276880.00
03/18/2016 09:45,2,0.020,ALERT,211.25,299.97,60.002,1458308703,"274151322000083","219011344069620",28.05,-1.50,0,297.26,301.47,0.0,0.0,0.000,612458.1,612458.1,16173,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1458308733,276881.00
03/18/2016 09:45,2,0.000,ALERT,211.70,299.67,59.991,1458308703,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,651787.6,651787.6,16179,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308735,276882.00
03/18/2016 09:45,2,0.000,ALERT,212.38,302.07,60.007,1458308703,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,331332.7,331332.7,22418,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308736,276883.00
03/18/2016 09:45,2,0.000,ALERT,211.03,299.97,59.991,1458308703,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,644998.5,644998.5,16071,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308738,276884.00
03/18/2016 09:45,2,0.000,ALERT,211.93,301.17,60.002,1458308703,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,329502.0,329502.0,22692,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308740,276885.00
03/18/2016 09:45,2,0.000,ALERT,211.48,300.27,59.991,1458308703,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,342568.0,342568.0,27207,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308742,276886.00
03/18/2016 09:45,2,0.000,ALERT,212.16,301.77,60.002,1458308703,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,339925.6,339925.6,22600,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308744,276887.00
03/18/2016 09:45,2,0.000,ALERT,212.83,301.47,60.007,1458308703,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,337546.8,337546.8,22221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308746,276888.00
03/18/2016 09:45,2,0.000,ALERT,211.93,300.87,59.996,1458308703,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,344752.4,344752.4,27026,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308748,276889.00
03/18/2016 09:45,2,0.000,ALERT,211.93,300.57,59.996,1458308703,"201051344000917","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,342011.7,342011.7,27024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308750,276890.00
03/18/2016 09:45,2,0.000,ALERT,211.93,301.17,59.981,1458308703,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,347120.0,347120.0,26883,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308752,276891.00
03/18/2016 09:45,2,0.000,ALERT,211.48,299.67,60.002,1458308703,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,338963.6,338963.6,27250,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308753,276892.00
03/18/2016 09:45,2,0.045,ACTIVE_NO_POWER,210.57,298.77,59.996,1458308703,"274151322000088","219011344069620",19.12,-0.50,0,296.66,300.87,0.8,0.0,0.000,594313.3,594313.3,15865,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458308754,276893.00
03/18/2016 09:45,2,0.000,ALERT,211.70,298.47,59.996,1458308703,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,496896.1,496896.1,16925,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308756,276894.00
03/18/2016 09:45,2,0.000,ALERT,211.48,301.17,60.018,1458308703,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,335498.9,335498.9,27217,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308758,276895.00
03/18/2016 09:45,2,0.000,ALERT,211.93,302.07,59.996,1458308703,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,342182.6,342182.6,22630,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308760,276896.00
03/18/2016 09:45,2,0.000,ALERT,211.70,300.27,59.975,1458308703,"201051344001203","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,341793.2,341793.2,27201,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458308761,276897.00
03/18/2016 09:45,2,0.016,ALERT,211.03,299.07,59.986,1458308703,"274151322000054","219011344069620",32.86,-0.50,0,296.96,314.10,0.0,0.0,0.000,607222.1,607222.1,15897,0,0,0,L,1151911521,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458308763,276898.00
03/18/2016 09:45,2,0.000,ALERT,212.61,301.17,59.991,1458308703,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,330538.6,330538.6,22659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308765,276899.00
03/18/2016 09:45,2,0.000,ALERT,211.48,300.57,60.002,1458308703,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,340592.5,340592.5,27081,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308767,276900.00
03/18/2016 09:45,2,0.000,ALERT,212.16,301.47,60.007,1458308703,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,345625.0,345625.0,22068,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308769,276901.00
03/18/2016 09:45,2,0.000,ALERT,212.38,300.87,59.959,1458308703,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,339061.5,339061.5,22342,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308770,276902.00
03/18/2016 09:45,2,0.000,ALERT,212.38,302.07,60.002,1458308703,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,347089.4,347089.4,22001,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308772,276903.00
03/18/2016 09:45,2,0.000,ALERT,212.38,301.77,60.012,1458308703,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,339543.6,339543.6,22456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308774,276904.00
03/18/2016 09:45,2,0.000,ALERT,212.38,301.47,60.002,1458308703,"201051344001158","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,335250.2,335250.2,22676,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308776,276905.00
03/18/2016 09:45,2,0.000,ALERT,212.61,301.77,60.002,1458308703,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,340119.9,340119.9,22131,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458308778,276906.00
03/18/2016 09:45,2,0.029,ALERT,211.03,298.77,59.996,1458308703,"274151322000087","219011344069620",32.90,-0.50,0,295.76,314.70,0.0,0.0,0.000,582221.3,582221.3,15957,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458308779,276907.00
03/18/2016 10:00,2,0.000,ALERT,212.38,300.57,59.970,1458309603,"201051344000645","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,339959.0,339959.0,22282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309605,276908.00
03/18/2016 10:00,2,0.018,ALERT,211.03,298.77,59.959,1458309603,"274151322000085","219011344069620",34.09,-0.50,0,291.85,334.54,0.0,0.0,0.000,610031.1,610031.1,15919,0,0,0,L,1151911521,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458309607,276909.00
03/18/2016 10:00,2,0.000,ALERT,212.61,300.27,59.981,1458309603,"201051344000633","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,331536.5,331536.5,22695,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309609,276910.00
03/18/2016 10:00,2,0.000,ALERT,211.93,300.87,59.965,1458309603,"201051344000469","219011344069620",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,332358.7,332358.7,22680,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309610,276911.00
03/18/2016 10:00,2,0.000,ALERT,211.03,300.87,59.970,1458309603,"201051344000646","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,337188.2,337188.2,27216,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309612,276912.00
03/18/2016 10:00,2,0.043,ALERT,210.57,298.17,59.975,1458309603,"274151322000052","219011344069620",30.32,-1.50,0,295.46,301.77,0.0,0.0,0.000,618370.5,618370.5,16133,0,0,0,L,1151911521,0,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458309614,276913.00
03/18/2016 10:00,2,0.000,ALERT,211.25,300.87,60.023,1458309603,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,342565.4,342565.4,27224,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309616,276914.00
03/18/2016 10:00,2,0.000,ALERT,211.25,300.87,59.954,1458309603,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,341004.1,341004.1,27008,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309618,276915.00
03/18/2016 10:00,2,0.000,ALERT,211.70,301.77,59.970,1458309603,"201051344000582","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,334632.5,334632.5,27195,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309620,276916.00
03/18/2016 10:00,2,0.000,ALERT,210.80,300.57,59.991,1458309603,"201051344000955","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,345554.6,345554.6,27132,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309621,276917.00
03/18/2016 10:00,2,0.000,ALERT,210.80,297.87,59.959,1458309603,"274151322000094","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,496800.2,496800.2,16752,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309623,276918.00
03/18/2016 10:00,2,0.000,ALERT,211.93,301.17,60.012,1458309603,"201051344000579","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,346499.5,346499.5,2719,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309625,276919.00
03/18/2016 10:00,2,0.000,ALERT,211.03,300.87,59.970,1458309603,"201051344000890","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,342904.6,342904.6,27154,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309627,276920.00
03/18/2016 10:00,2,0.000,ALERT,211.25,300.57,60.012,1458309603,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,345053.9,345053.9,27150,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309629,276921.00
03/18/2016 10:00,2,0.000,ALERT,211.48,300.27,59.970,1458309603,"201051344000417","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,338741.4,338741.4,27306,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309630,276922.00
03/18/2016 10:00,2,0.020,ALERT,210.80,299.37,59.970,1458309603,"274151322000083","219011344069620",29.18,-1.50,0,296.06,301.77,0.0,0.0,0.000,612458.1,612458.1,16175,0,0,0,L,1151911521,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458309632,276923.00
03/18/2016 10:00,2,0.018,ALERT,211.48,298.77,59.970,1458309603,"274151322000076","219011344069620",29.78,-1.50,0,295.76,301.47,0.0,0.0,0.000,651787.6,651787.6,16181,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458309634,276924.00
03/18/2016 10:00,2,0.000,ALERT,211.93,301.17,59.981,1458309603,"201051344000868","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,331332.7,331332.7,22420,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309636,276925.00
03/18/2016 10:00,2,0.000,ALERT,210.80,299.37,59.970,1458309603,"274151322000095","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,644998.5,644998.5,16073,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1458309638,276926.00
03/18/2016 10:00,2,0.000,ALERT,211.70,300.27,59.933,1458309603,"201051344000988","219011344069620",0.00,-1.50,0,295.16,302.98,0.0,0.0,0.000,329502.0,329502.0,22694,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309639,276927.00
03/18/2016 10:00,2,0.000,ALERT,211.03,300.27,59.944,1458309603,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,342568.0,342568.0,27209,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309641,276928.00
03/18/2016 10:00,2,0.000,ALERT,211.70,300.87,59.986,1458309603,"201051344000458","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,339925.6,339925.6,22602,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309643,276929.00
03/18/2016 10:00,2,0.000,ALERT,212.38,300.27,60.034,1458309603,"201051344000853","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,337546.8,337546.8,22223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309645,276930.00
03/18/2016 10:00,2,0.000,ALERT,211.48,300.87,59.944,1458309603,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,344752.4,344752.4,27028,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309647,276931.00
03/18/2016 10:00,2,0.000,ALERT,211.25,300.27,59.970,1458309603,"201051344000917","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,342011.7,342011.7,27026,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309649,276932.00
03/18/2016 10:00,2,0.000,ALERT,211.48,301.17,59.981,1458309603,"201051344001145","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,347120.0,347120.0,26885,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309651,276933.00
03/18/2016 10:00,2,0.000,ALERT,211.48,300.27,59.981,1458309603,"201051344000651","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,338963.6,338963.6,27252,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309653,276934.00
03/18/2016 10:00,2,0.053,ACTIVE_NO_POWER,210.57,298.17,59.986,1458309603,"274151322000088","219011344069620",21.77,0.00,0,295.46,300.87,1.2,0.0,0.000,594313.3,594313.3,15866,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458309654,276935.00
03/18/2016 10:00,2,0.000,ALERT,211.48,297.57,59.986,1458309603,"274151322000068","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,496896.1,496896.1,16927,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309655,276936.00
03/18/2016 10:00,2,0.000,ALERT,211.03,300.87,59.986,1458309603,"201051344001135","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,335498.9,335498.9,27219,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309657,276937.00
03/18/2016 10:00,2,0.000,ALERT,211.70,301.17,59.981,1458309603,"201051344000594","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,342182.6,342182.6,22632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309659,276938.00
03/18/2016 10:00,2,0.000,ALERT,211.25,300.57,59.970,1458309603,"201051344001203","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,341793.2,341793.2,27203,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309661,276939.00
03/18/2016 10:00,2,0.051,ALERT,210.80,298.47,59.986,1458309603,"274151322000054","219011344069620",17.83,0.00,0,296.06,318.30,0.9,0.0,0.000,607222.1,607222.1,15899,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1458309663,276940.00
03/18/2016 10:00,2,0.000,ALERT,212.38,299.97,59.986,1458309603,"201051344000867","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,330538.6,330538.6,22661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309664,276941.00
03/18/2016 10:00,2,0.000,ALERT,211.48,300.87,59.986,1458309603,"201051344001093","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,340592.5,340592.5,27083,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309666,276942.00
03/18/2016 10:00,2,0.000,ALERT,211.93,300.57,59.981,1458309603,"201051344000900","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,345625.0,345625.0,22070,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309668,276943.00
03/18/2016 10:00,2,0.000,ALERT,212.16,299.97,59.981,1458309603,"201051344000648","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,339061.5,339061.5,22344,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309670,276944.00
03/18/2016 10:00,2,0.000,ALERT,212.16,301.17,59.981,1458309603,"201051344000569","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,347089.4,347089.4,22003,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458309672,276945.00
03/18/2016 10:00,2,0.000,ALERT,212.16,300.87,59.981,1458309603,"201051344000983","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,339543.6,339543.6,22458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309673,276946.00
03/18/2016 10:00,2,0.000,ALERT,212.16,300.27,59.981,1458309603,"201051344001158","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,335250.2,335250.2,22678,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309675,276947.00
03/18/2016 10:00,2,0.000,ALERT,212.38,301.17,59.970,1458309603,"201051344000576","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,340119.9,340119.9,22133,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458309677,276948.00
03/18/2016 10:00,2,0.029,ALERT,211.03,297.57,59.933,1458309603,"274151322000087","219011344069620",33.40,0.00,0,294.86,320.41,0.0,0.0,0.000,582221.3,582221.3,15959,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458309679,276949.00
03/18/2016 10:15,2,0.000,ALERT,212.16,300.57,60.007,1458310503,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,339959.0,339959.0,22284,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310505,276950.00
03/18/2016 10:15,2,0.018,ALERT,210.35,298.47,60.012,1458310503,"274151322000085","219011344069620",34.13,-0.50,0,291.25,335.74,0.0,0.0,0.000,610031.1,610031.1,15921,0,0,0,L,1151911521,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458310507,276951.00
03/18/2016 10:15,2,0.000,ALERT,212.38,300.27,59.996,1458310503,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,331536.5,331536.5,22697,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310509,276952.00
03/18/2016 10:15,2,0.000,ALERT,211.93,300.57,60.002,1458310503,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,332358.7,332358.7,22682,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310511,276953.00
03/18/2016 10:15,2,0.000,ALERT,211.03,300.57,59.996,1458310503,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,337188.2,337188.2,27218,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310512,276954.00
03/18/2016 10:15,2,0.043,ALERT,209.90,297.57,59.996,1458310503,"274151322000052","219011344069620",30.57,-1.50,0,296.36,301.17,0.0,0.0,0.000,618370.5,618370.5,16135,0,0,0,L,1151911521,0,120.20,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458310514,276955.00
03/18/2016 10:15,2,0.000,ALERT,211.25,300.87,60.007,1458310503,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,342565.4,342565.4,27226,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458310516,276956.00
03/18/2016 10:15,2,0.000,ALERT,211.03,300.87,60.012,1458310503,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,341004.1,341004.1,27010,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310518,276957.00
03/18/2016 10:15,2,0.000,ALERT,211.48,301.17,59.981,1458310503,"201051344000582","219011344069620",0.00,-1.50,0,299.97,302.98,0.0,0.0,0.000,334632.5,334632.5,27197,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310520,276958.00
03/18/2016 10:15,2,0.000,ALERT,210.57,300.27,60.039,1458310503,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,345554.6,345554.6,27134,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310522,276959.00
03/18/2016 10:15,2,0.000,ALERT,210.35,297.57,59.996,1458310503,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,496800.2,496800.2,16754,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310524,276960.00
03/18/2016 10:15,2,0.000,ALERT,211.70,300.87,60.007,1458310503,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,346499.5,346499.5,2721,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458310526,276961.00
03/18/2016 10:15,2,0.000,ALERT,210.80,300.57,59.975,1458310503,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,342904.6,342904.6,27156,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458310528,276962.00
03/18/2016 10:15,2,0.000,ALERT,211.03,299.97,59.981,1458310503,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,345053.9,345053.9,27152,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458310529,276963.00
03/18/2016 10:15,2,0.000,ALERT,211.25,299.67,60.012,1458310503,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,338741.4,338741.4,27308,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310531,276964.00
03/18/2016 10:15,2,0.018,ALERT,210.35,298.77,59.996,1458310503,"274151322000083","219011344069620",29.56,-1.50,0,296.66,300.87,0.0,0.0,0.000,612458.1,612458.1,16177,0,0,0,L,1151911521,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458310533,276965.00
03/18/2016 10:15,2,0.018,ALERT,211.03,299.07,59.975,1458310503,"274151322000076","219011344069620",30.12,-1.50,0,296.36,301.17,0.0,0.0,0.000,651787.6,651787.6,16183,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458310535,276966.00
03/18/2016 10:15,2,0.000,ALERT,211.48,300.87,59.981,1458310503,"201051344000868","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,331332.7,331332.7,22422,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310537,276967.00
