ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 10:15,2,0.012,ALERT,210.57,299.37,59.954,1458310503,"274151322000095","219011344069620",28.19,-2.00,0,297.57,301.47,0.0,0.0,0.000,644998.5,644998.5,16075,0,0,0,L,1151911521,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458310539,276968.00
03/18/2016 10:15,2,0.000,ALERT,211.48,299.97,60.002,1458310503,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,329502.0,329502.0,22696,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458310540,276969.00
03/18/2016 10:15,2,0.000,ALERT,211.03,299.67,60.002,1458310503,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,342568.0,342568.0,27211,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458310542,276970.00
03/18/2016 10:15,2,0.000,ALERT,211.48,300.27,59.944,1458310503,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,339925.6,339925.6,22604,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310544,276971.00
03/18/2016 10:15,2,0.000,ALERT,212.16,299.97,59.970,1458310503,"201051344000853","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,337546.8,337546.8,22225,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310546,276972.00
03/18/2016 10:15,2,0.000,ALERT,211.70,300.27,59.965,1458310503,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,344752.4,344752.4,27030,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310548,276973.00
03/18/2016 10:15,2,0.000,ALERT,211.48,299.97,59.965,1458310503,"201051344000917","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,342011.7,342011.7,27028,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310549,276974.00
03/18/2016 10:15,2,0.000,ALERT,211.48,300.57,59.954,1458310503,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,347120.0,347120.0,26887,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310551,276975.00
03/18/2016 10:15,2,0.000,ALERT,211.48,299.67,59.965,1458310503,"201051344000651","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,338963.6,338963.6,27254,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310553,276976.00
03/18/2016 10:15,2,0.057,ACTIVE_NO_POWER,210.12,298.47,59.965,1458310503,"274151322000088","219011344069620",22.56,0.00,0,296.06,300.27,1.3,0.0,0.000,594313.3,594313.3,15867,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458310554,276977.00
03/18/2016 10:15,2,0.000,ALERT,211.03,297.26,59.954,1458310503,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,496896.1,496896.1,16929,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310556,276978.00
03/18/2016 10:15,2,0.000,ALERT,211.03,300.27,59.949,1458310503,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,335498.9,335498.9,27221,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310558,276979.00
03/18/2016 10:15,2,0.000,ALERT,211.48,301.17,59.949,1458310503,"201051344000594","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,342182.6,342182.6,22634,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310559,276980.00
03/18/2016 10:15,2,0.000,ALERT,211.25,299.97,59.954,1458310503,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,341793.2,341793.2,27205,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310561,276981.00
03/18/2016 10:15,2,0.055,ACTIVE_NO_POWER,210.35,298.17,59.959,1458310503,"274151322000054","219011344069620",19.26,0.50,0,296.66,300.87,1.1,0.0,0.000,607222.1,607222.1,15901,0,0,0,L,1151911521,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458310562,276982.00
03/18/2016 10:15,2,0.000,ALERT,211.25,299.97,59.944,1458310503,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,340592.5,340592.5,27085,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310565,276983.00
03/18/2016 10:15,2,0.000,ALERT,211.70,300.57,59.970,1458310503,"201051344000900","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,345625.0,345625.0,22072,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310567,276984.00
03/18/2016 10:15,2,0.000,ALERT,211.93,299.97,59.928,1458310503,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,339061.5,339061.5,22346,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310569,276985.00
03/18/2016 10:15,2,0.000,ALERT,211.70,300.87,59.949,1458310503,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,347089.4,347089.4,22005,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310571,276986.00
03/18/2016 10:15,2,0.000,ALERT,211.70,300.57,59.949,1458310503,"201051344000983","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,339543.6,339543.6,22460,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310573,276987.00
03/18/2016 10:15,2,0.000,ALERT,211.70,300.57,59.944,1458310503,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,335250.2,335250.2,22680,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310574,276988.00
03/18/2016 10:15,2,0.000,ALERT,212.16,301.17,59.965,1458310503,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,340119.9,340119.9,22135,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310576,276989.00
03/18/2016 10:15,2,0.029,ALERT,210.57,297.26,59.938,1458310503,"274151322000087","219011344069620",33.44,0.00,0,294.56,325.52,0.0,0.0,0.000,582221.3,582221.3,15961,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458310578,276990.00
03/18/2016 10:15,2,0.000,ALERT,212.16,300.27,59.991,1458310503,"201051344000867","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,330538.6,330538.6,22663,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458310580,276991.00
03/18/2016 10:30,2,0.000,ALERT,212.61,301.47,59.991,1458311404,"201051344000645","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,339959.0,339959.0,22286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311406,276992.00
03/18/2016 10:30,2,0.059,ALERT,211.03,298.47,59.965,1458311404,"274151322000085","219011344069620",19.92,0.00,0,291.85,336.04,1.2,0.0,0.000,610031.1,610031.1,15923,0,0,0,L,1151911521,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1458311407,276993.00
03/18/2016 10:30,2,0.000,ALERT,212.38,300.57,59.970,1458311404,"201051344000633","219011344069620",0.00,-1.50,0,296.96,305.98,0.0,0.0,0.000,331536.5,331536.5,22699,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311409,276994.00
03/18/2016 10:30,2,0.000,ALERT,212.38,301.47,59.975,1458311404,"201051344000469","219011344069620",0.00,-2.00,0,297.87,305.98,0.0,0.0,0.000,332358.7,332358.7,22684,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311411,276995.00
03/18/2016 10:30,2,0.000,ALERT,211.03,300.57,59.981,1458311404,"201051344000646","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,337188.2,337188.2,27220,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311413,276996.00
03/18/2016 10:30,2,0.076,ALERT,210.80,298.17,59.981,1458311404,"274151322000052","219011344069620",16.38,-1.00,0,295.16,301.77,1.3,0.0,0.000,618370.5,618370.5,16137,0,0,0,L,1151911521,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458311414,276997.00
03/18/2016 10:30,2,0.000,ALERT,211.48,300.57,59.933,1458311404,"201051344000585","219011344069620",0.00,-1.00,0,297.26,304.18,0.0,0.0,0.000,342565.4,342565.4,27228,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311416,276998.00
03/18/2016 10:30,2,0.000,ALERT,211.25,300.87,59.981,1458311404,"201051344001230","219011344069620",0.00,-1.00,0,297.87,305.08,0.0,0.0,0.000,341004.1,341004.1,27012,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311418,276999.00
03/18/2016 10:30,2,0.000,ALERT,211.70,301.17,59.981,1458311404,"201051344000582","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,334632.5,334632.5,27199,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311420,277000.00
03/18/2016 10:30,2,0.000,ALERT,210.80,299.97,59.944,1458311404,"201051344000955","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,345554.6,345554.6,27136,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311422,277001.00
03/18/2016 10:30,2,0.000,ALERT,210.80,297.57,59.996,1458311404,"274151322000094","219011344069620",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,496800.2,496800.2,16756,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311424,277002.00
03/18/2016 10:30,2,0.000,ALERT,212.16,302.07,59.981,1458311404,"201051344000579","219011344069620",0.00,-1.00,0,299.07,306.58,0.0,0.0,0.000,346499.5,346499.5,2723,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311425,277003.00
03/18/2016 10:30,2,0.000,ALERT,211.03,300.57,60.023,1458311404,"201051344000890","219011344069620",0.00,-0.50,0,298.17,305.68,0.0,0.0,0.000,342904.6,342904.6,27158,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311427,277004.00
03/18/2016 10:30,2,0.000,ALERT,211.25,299.97,59.991,1458311404,"201051344000438","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,345053.9,345053.9,27154,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311429,277005.00
03/18/2016 10:30,2,0.000,ALERT,211.25,299.37,59.981,1458311404,"201051344000417","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,338741.4,338741.4,27310,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311431,277006.00
03/18/2016 10:30,2,0.020,ALERT,210.80,298.77,59.981,1458311404,"274151322000083","219011344069620",30.40,-1.00,0,295.46,302.07,0.0,0.0,0.000,612458.1,612458.1,16179,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458311433,277007.00
03/18/2016 10:30,2,0.018,ALERT,210.80,297.87,59.991,1458311404,"274151322000076","219011344069620",30.97,-1.00,0,294.86,301.17,0.0,0.0,0.000,651787.6,651787.6,16185,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458311435,277008.00
03/18/2016 10:30,2,0.000,ALERT,211.93,301.77,60.018,1458311404,"201051344000868","219011344069620",0.00,-1.50,0,299.07,306.88,0.0,0.0,0.000,331332.7,331332.7,22424,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311437,277009.00
03/18/2016 10:30,2,0.012,ALERT,210.57,299.37,59.981,1458311404,"274151322000095","219011344069620",29.36,-2.00,0,296.36,302.07,0.0,0.0,0.000,644998.5,644998.5,16077,0,0,0,L,1151911521,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458311438,277010.00
03/18/2016 10:30,2,0.000,ALERT,211.70,300.87,59.996,1458311404,"201051344000988","219011344069620",0.00,-0.50,0,296.06,305.68,0.0,0.0,0.000,329502.0,329502.0,22698,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311440,277011.00
03/18/2016 10:30,2,0.000,ALERT,210.80,299.37,60.034,1458311404,"201051344001025","219011344069620",0.00,-2.00,0,296.96,304.78,0.0,0.0,0.000,342568.0,342568.0,27213,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311442,277012.00
03/18/2016 10:30,2,0.000,ALERT,211.70,300.57,60.012,1458311404,"201051344000458","219011344069620",0.00,0.50,0,298.47,305.98,0.0,0.0,0.000,339925.6,339925.6,22606,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311444,277013.00
03/18/2016 10:30,2,0.000,ALERT,212.38,300.57,60.034,1458311404,"201051344000853","219011344069620",0.00,-1.00,0,298.17,305.98,0.0,0.0,0.000,337546.8,337546.8,22227,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311446,277014.00
03/18/2016 10:30,2,0.000,ALERT,211.70,300.27,60.007,1458311404,"201051344000685","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,344752.4,344752.4,27032,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311448,277015.00
03/18/2016 10:30,2,0.000,ALERT,211.48,299.97,59.959,1458311404,"201051344000917","219011344069620",0.00,0.00,0,296.36,303.58,0.0,0.0,0.000,342011.7,342011.7,27030,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311449,277016.00
03/18/2016 10:30,2,0.000,ALERT,211.70,300.87,59.996,1458311404,"201051344001145","219011344069620",0.00,-1.50,0,297.87,305.68,0.0,0.0,0.000,347120.0,347120.0,26889,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311451,277017.00
03/18/2016 10:30,2,0.000,ALERT,211.48,299.97,59.996,1458311404,"201051344000651","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,338963.6,338963.6,27256,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311453,277018.00
03/18/2016 10:30,2,0.070,ACTIVE_NO_POWER,210.57,298.77,59.986,1458311404,"274151322000088","219011344069620",24.01,0.50,0,295.46,300.57,1.7,0.0,0.000,594313.3,594313.3,15868,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458311454,277019.00
03/18/2016 10:30,2,0.000,ALERT,211.70,297.87,59.986,1458311404,"274151322000068","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,496896.1,496896.1,16931,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311456,277020.00
03/18/2016 10:30,2,0.000,ALERT,211.03,300.57,59.996,1458311404,"201051344001135","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,335498.9,335498.9,27223,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311457,277021.00
03/18/2016 10:30,2,0.000,ALERT,211.70,301.47,59.991,1458311404,"201051344000594","219011344069620",0.00,-2.00,0,298.17,306.88,0.0,0.0,0.000,342182.6,342182.6,22636,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311459,277022.00
03/18/2016 10:30,2,0.000,ALERT,211.25,299.97,60.002,1458311404,"201051344001203","219011344069620",0.00,-1.50,0,297.26,305.68,0.0,0.0,0.000,341793.2,341793.2,27207,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311461,277023.00
03/18/2016 10:30,2,0.064,ACTIVE_NO_POWER,210.80,299.07,60.018,1458311404,"274151322000054","219011344069620",22.01,0.50,0,295.76,301.47,1.4,0.0,0.000,607222.1,607222.1,15902,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458311462,277024.00
03/18/2016 10:30,2,0.000,ALERT,212.16,300.27,59.959,1458311404,"201051344000867","219011344069620",0.00,-0.50,0,298.17,305.98,0.0,0.0,0.000,330538.6,330538.6,22665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311464,277025.00
03/18/2016 10:30,2,0.000,ALERT,211.03,300.27,59.996,1458311404,"201051344001093","219011344069620",0.00,0.00,0,297.26,304.18,0.0,0.0,0.000,340592.5,340592.5,27087,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311466,277026.00
03/18/2016 10:30,2,0.000,ALERT,211.48,300.27,60.034,1458311404,"201051344000900","219011344069620",0.00,-1.00,0,298.17,305.98,0.0,0.0,0.000,345625.0,345625.0,22074,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311467,277027.00
03/18/2016 10:30,2,0.000,ALERT,212.16,299.97,60.012,1458311404,"201051344000648","219011344069620",0.00,-2.00,0,297.87,305.68,0.0,0.0,0.000,339061.5,339061.5,22348,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311469,277028.00
03/18/2016 10:30,2,0.000,ALERT,211.93,301.47,59.965,1458311404,"201051344000569","219011344069620",0.00,-1.00,0,299.07,306.58,0.0,0.0,0.000,347089.4,347089.4,22007,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311471,277029.00
03/18/2016 10:30,2,0.000,ALERT,211.93,300.87,59.986,1458311404,"201051344000983","219011344069620",0.00,-0.50,0,298.77,305.98,0.0,0.0,0.000,339543.6,339543.6,22462,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311473,277030.00
03/18/2016 10:30,2,0.000,ALERT,212.16,300.87,60.002,1458311404,"201051344001158","219011344069620",0.00,-2.00,0,298.17,305.68,0.0,0.0,0.000,335250.2,335250.2,22682,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458311475,277031.00
03/18/2016 10:30,2,0.000,ALERT,212.61,301.77,59.949,1458311404,"201051344000576","219011344069620",0.00,-1.00,0,298.47,306.58,0.0,0.0,0.000,340119.9,340119.9,22137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458311477,277032.00
03/18/2016 10:30,2,0.066,ALERT,210.57,297.57,59.986,1458311404,"274151322000087","219011344069620",17.55,0.00,0,293.96,326.42,1.2,0.0,0.000,582221.3,582221.3,15963,0,0,0,L,1151911521,0,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1458311478,277033.00
03/18/2016 10:45,2,0.000,ALERT,212.16,300.57,59.986,1458312303,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,339959.0,339959.0,22288,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312305,277034.00
03/18/2016 10:45,2,0.068,ACTIVE_NO_POWER,210.35,298.77,60.007,1458312303,"274151322000085","219011344069620",22.07,0.00,0,296.66,301.17,1.5,0.0,0.000,610031.1,610031.1,15925,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458312306,277035.00
03/18/2016 10:45,2,0.000,ALERT,212.38,300.27,59.986,1458312303,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,331536.5,331536.5,22701,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312308,277036.00
03/18/2016 10:45,2,0.000,ALERT,211.70,300.87,59.991,1458312303,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,332358.7,332358.7,22686,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312310,277037.00
03/18/2016 10:45,2,0.000,ALERT,211.03,300.57,59.981,1458312303,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,337188.2,337188.2,27222,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312312,277038.00
03/18/2016 10:45,2,0.082,ACTIVE_NO_POWER,209.90,299.37,59.944,1458312303,"274151322000052","219011344069620",18.94,-0.50,0,296.06,301.47,1.6,0.0,0.000,618370.5,618370.5,16139,0,0,0,L,1151911521,0,119.97,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458312312,277039.00
03/18/2016 10:45,2,0.000,ALERT,211.25,300.87,59.986,1458312303,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,342565.4,342565.4,27230,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312314,277040.00
03/18/2016 10:45,2,0.000,ALERT,211.03,300.87,59.975,1458312303,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,341004.1,341004.1,27014,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312316,277041.00
03/18/2016 10:45,2,0.000,ALERT,211.48,301.17,59.986,1458312303,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,334632.5,334632.5,27201,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312318,277042.00
03/18/2016 10:45,2,0.000,ALERT,210.57,300.27,59.970,1458312303,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,345554.6,345554.6,27138,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312320,277043.00
03/18/2016 10:45,2,0.000,ALERT,210.35,298.47,60.007,1458312303,"274151322000094","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,496800.2,496800.2,16758,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312322,277044.00
03/18/2016 10:45,2,0.000,ALERT,211.70,301.17,59.938,1458312303,"201051344000579","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,346499.5,346499.5,2725,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312323,277045.00
03/18/2016 10:45,2,0.000,ALERT,210.80,300.57,59.981,1458312303,"201051344000890","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,342904.6,342904.6,27160,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312325,277046.00
03/18/2016 10:45,2,0.000,ALERT,211.25,300.57,59.970,1458312303,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,345053.9,345053.9,27156,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312327,277047.00
03/18/2016 10:45,2,0.000,ALERT,211.48,300.57,59.981,1458312303,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,338741.4,338741.4,27312,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312329,277048.00
03/18/2016 10:45,2,0.055,ALERT,210.35,299.37,59.944,1458312303,"274151322000083","219011344069620",16.52,-1.00,0,296.96,301.47,0.9,0.0,0.000,612458.1,612458.1,16181,0,0,0,L,1151911521,0,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1458312331,277049.00
03/18/2016 10:45,2,0.053,ALERT,210.80,298.77,59.970,1458312303,"274151322000076","219011344069620",16.26,-1.00,0,296.66,301.47,0.9,0.0,0.000,651787.6,651787.6,16187,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1458312332,277050.00
03/18/2016 10:45,2,0.000,ALERT,211.70,301.77,59.991,1458312303,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,331332.7,331332.7,22426,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312334,277051.00
03/18/2016 10:45,2,0.012,ALERT,210.12,299.67,59.970,1458312303,"274151322000095","219011344069620",29.98,-2.00,0,297.87,302.07,0.0,0.0,0.000,644998.5,644998.5,16079,0,0,0,L,1151911521,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458312336,277052.00
03/18/2016 10:45,2,0.000,ALERT,211.70,301.17,60.023,1458312303,"201051344000988","219011344069620",0.00,-1.00,0,296.36,303.28,0.0,0.0,0.000,329502.0,329502.0,22700,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312338,277053.00
03/18/2016 10:45,2,0.000,ALERT,210.80,299.97,59.970,1458312303,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,342568.0,342568.0,27215,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312340,277054.00
03/18/2016 10:45,2,0.000,ALERT,211.93,301.77,59.996,1458312303,"201051344000458","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,339925.6,339925.6,22608,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312342,277055.00
03/18/2016 10:45,2,0.000,ALERT,212.61,301.17,59.975,1458312303,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,337546.8,337546.8,22229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312343,277056.00
03/18/2016 10:45,2,0.078,ALERT,211.48,300.87,59.975,1458312303,"201051344000685","219011344069620",30.59,-1.00,0,298.47,302.37,2.5,0.5,0.000,344752.5,344752.5,27034,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1458312345,277057.00
03/18/2016 10:45,2,0.000,ALERT,211.48,300.57,59.981,1458312303,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,342011.7,342011.7,27032,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312347,277058.00
03/18/2016 10:45,2,0.000,ALERT,211.48,301.17,60.007,1458312303,"201051344001145","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,347120.0,347120.0,26891,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312349,277059.00
03/18/2016 10:45,2,0.000,ALERT,211.25,300.27,59.981,1458312303,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,338963.6,338963.6,27258,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312351,277060.00
03/18/2016 10:45,2,0.082,ACTIVE,210.12,336.94,59.965,1458312303,"274151322000088","219011344069620",27.21,2.00,0,296.66,345.96,2.2,0.2,0.000,594313.4,594313.4,15869,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458312352,277061.00
03/18/2016 10:45,2,0.006,ALERT,211.48,345.66,59.970,1458312303,"274151322000068","219011344069620",41.05,-0.50,0,296.36,392.55,0.0,0.0,0.000,496896.1,496896.1,16933,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458312354,277062.00
03/18/2016 10:45,2,0.000,ALERT,211.03,300.87,59.981,1458312303,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,335498.9,335498.9,27225,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312355,277063.00
03/18/2016 10:45,2,0.000,ALERT,211.48,301.47,59.965,1458312303,"201051344000594","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,342182.6,342182.6,22638,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312357,277064.00
03/18/2016 10:45,2,0.000,ALERT,211.25,300.57,59.991,1458312303,"201051344001203","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,341793.2,341793.2,27209,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312359,277065.00
03/18/2016 10:45,2,0.074,ACTIVE_NO_POWER,210.35,299.07,59.981,1458312303,"274151322000054","219011344069620",21.45,1.00,0,296.96,301.47,1.6,0.0,0.000,607222.1,607222.1,15903,0,0,0,L,1151911521,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458312360,277066.00
03/18/2016 10:45,2,0.000,ALERT,212.16,300.57,59.981,1458312303,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,330538.6,330538.6,22667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312362,277067.00
03/18/2016 10:45,2,0.000,ALERT,211.48,301.17,60.023,1458312303,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,340592.5,340592.5,27089,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312363,277068.00
03/18/2016 10:45,2,0.000,ALERT,211.70,301.17,59.975,1458312303,"201051344000900","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,345625.0,345625.0,22076,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458312365,277069.00
03/18/2016 10:45,2,0.000,ALERT,212.16,300.87,60.034,1458312303,"201051344000648","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,339061.5,339061.5,22350,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312367,277070.00
03/18/2016 10:45,2,0.090,ALERT,211.93,302.07,59.970,1458312303,"201051344000569","219011344069620",31.49,-0.50,0,299.67,304.78,2.9,0.9,0.000,347089.5,347089.5,22009,0,0,0,L,1122011218,0,120.20,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1458312369,277071.00
03/18/2016 10:45,2,0.000,ALERT,211.93,301.77,59.981,1458312303,"201051344000983","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,339543.6,339543.6,22464,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312371,277072.00
03/18/2016 10:45,2,0.000,ALERT,211.93,301.17,59.938,1458312303,"201051344001158","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,335250.2,335250.2,22684,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312373,277073.00
03/18/2016 10:45,2,0.000,ALERT,212.16,301.47,59.975,1458312303,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,340119.9,340119.9,22139,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458312374,277074.00
03/18/2016 10:45,2,0.072,ACTIVE_NO_POWER,210.12,298.17,59.986,1458312303,"274151322000087","219011344069620",19.60,0.50,0,295.76,300.27,1.4,0.0,0.000,582221.3,582221.3,15965,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458312375,277075.00
03/18/2016 11:00,2,0.000,ALERT,212.38,300.87,59.965,1458313203,"201051344000645","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,339959.0,339959.0,22290,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313205,277076.00
03/18/2016 11:00,2,0.072,ACTIVE_NO_POWER,210.57,298.77,59.975,1458313203,"274151322000085","219011344069620",23.60,1.00,0,295.16,300.87,1.7,0.0,0.000,610031.1,610031.1,15926,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458313206,277077.00
03/18/2016 11:00,2,0.000,ALERT,212.61,300.87,59.975,1458313203,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,331536.5,331536.5,22703,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313208,277078.00
03/18/2016 11:00,2,0.000,ALERT,211.93,301.17,59.981,1458313203,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,332358.7,332358.7,22688,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313210,277079.00
03/18/2016 11:00,2,0.000,ALERT,210.80,300.27,59.949,1458313203,"201051344000646","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,337188.2,337188.2,27224,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313212,277080.00
03/18/2016 11:00,2,0.086,ACTIVE_NO_POWER,210.35,299.07,59.949,1458313203,"274151322000052","219011344069620",20.42,-0.50,0,294.86,301.47,1.8,0.0,0.000,618370.5,618370.5,16140,0,0,0,L,1151911521,0,120.20,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458313212,277081.00
03/18/2016 11:00,2,0.000,ALERT,211.25,300.57,59.944,1458313203,"201051344000585","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,342565.4,342565.4,27232,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313214,277082.00
03/18/2016 11:00,2,0.066,ALERT,211.03,300.87,59.965,1458313203,"201051344001230","219011344069620",30.71,-0.50,0,298.17,302.68,2.1,0.1,0.000,341004.1,341004.1,27016,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1458313216,277083.00
03/18/2016 11:00,2,0.000,ALERT,211.48,301.47,59.981,1458313203,"201051344000582","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,334632.5,334632.5,27203,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458313218,277084.00
03/18/2016 11:00,2,0.107,ALERT,210.80,300.87,59.970,1458313203,"201051344000955","219011344069620",29.26,-1.00,0,297.57,302.07,3.2,1.1,0.000,345554.7,345554.7,27140,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1458313220,277085.00
03/18/2016 11:00,2,0.000,ALERT,210.35,298.17,59.944,1458313203,"274151322000094","219011344069620",0.00,-1.50,0,294.86,379.62,0.0,0.0,0.000,496800.2,496800.2,16760,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1458313222,277086.00
03/18/2016 11:00,2,0.000,ALERT,210.80,299.67,59.965,1458313203,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,346499.5,346499.5,2727,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313223,277087.00
03/18/2016 11:00,2,0.000,ALERT,210.35,299.67,59.965,1458313203,"201051344000890","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,342904.6,342904.6,27162,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458313225,277088.00
03/18/2016 11:00,2,0.100,ALERT,210.57,299.07,59.933,1458313203,"201051344000438","219011344069620",31.19,-1.50,0,297.87,302.98,3.2,1.1,0.000,345054.0,345054.0,27158,0,0,0,L,1122011218,0,121.10,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1458313227,277089.00
03/18/2016 11:00,2,0.059,ACTIVE_NO_POWER,210.57,298.77,59.959,1458313203,"274151322000083","219011344069620",18.87,-0.50,0,295.46,301.77,1.1,0.0,0.000,612458.1,612458.1,16183,0,0,0,L,1151911521,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458313229,277090.00
03/18/2016 11:00,2,0.059,ACTIVE_NO_POWER,211.03,298.77,59.959,1458313203,"274151322000076","219011344069620",20.02,-0.50,0,294.86,301.47,1.2,0.0,0.000,651787.6,651787.6,16189,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458313230,277091.00
03/18/2016 11:00,2,0.000,ALERT,211.93,301.77,59.986,1458313203,"201051344000868","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,331332.7,331332.7,22428,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313231,277092.00
03/18/2016 11:00,2,0.047,ALERT,210.57,299.67,59.959,1458313203,"274151322000095","219011344069620",16.14,-1.50,0,296.36,301.77,0.8,0.0,0.000,644998.5,644998.5,16081,0,0,0,L,1151911521,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458313233,277093.00
03/18/2016 11:00,2,0.000,ALERT,211.48,300.57,59.954,1458313203,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,329502.0,329502.0,22702,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313235,277094.00
03/18/2016 11:00,2,0.000,ALERT,211.03,299.67,59.944,1458313203,"201051344001025","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,342568.0,342568.0,27217,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313237,277095.00
03/18/2016 11:00,2,0.000,ALERT,211.70,301.17,59.954,1458313203,"201051344000458","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,339925.6,339925.6,22610,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313239,277096.00
03/18/2016 11:00,2,0.000,ALERT,212.38,300.87,59.975,1458313203,"201051344000853","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,337546.8,337546.8,22231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313241,277097.00
03/18/2016 11:00,2,0.076,ALERT,211.48,300.27,60.002,1458313203,"201051344000685","219011344069620",30.97,-1.00,0,297.57,302.68,2.4,0.4,0.000,344752.5,344752.5,27036,0,0,0,L,1122011218,0,122.23,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458313242,277098.00
03/18/2016 11:00,2,0.061,ALERT,211.25,299.67,59.975,1458313203,"201051344000917","219011344069620",30.71,0.50,0,296.36,301.77,1.9,0.0,0.000,342011.7,342011.7,27034,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1458313244,277099.00
03/18/2016 11:00,2,0.059,ALERT,211.48,300.57,60.039,1458313203,"201051344001145","219011344069620",31.43,-1.00,0,298.17,302.98,1.9,0.0,0.000,347120.0,347120.0,26893,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1458313246,277100.00
03/18/2016 11:00,2,0.000,ALERT,211.03,299.37,59.975,1458313203,"201051344000651","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,338963.6,338963.6,27260,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458313248,277101.00
03/18/2016 11:00,2,0.090,ALERT,210.12,335.14,59.981,1458313203,"274151322000088","219011344069620",29.18,2.50,0,297.57,338.44,2.6,0.6,0.000,594313.5,594313.5,15870,0,0,0,L,1151911521,0,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458313250,277102.00
03/18/2016 11:00,2,0.006,ALERT,211.03,364.59,59.986,1458313203,"274151322000068","219011344069620",41.45,0.50,0,294.56,395.85,0.0,0.0,0.000,496896.1,496896.1,16935,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458313252,277103.00
03/18/2016 11:00,2,0.000,ALERT,210.57,300.27,59.975,1458313203,"201051344001135","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,335498.9,335498.9,27227,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313253,277104.00
03/18/2016 11:00,2,0.000,ALERT,211.70,302.37,59.991,1458313203,"201051344000594","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,342182.6,342182.6,22640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313255,277105.00
03/18/2016 11:00,2,0.000,ALERT,211.25,299.97,59.970,1458313203,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,341793.2,341793.2,27211,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458313257,277106.00
03/18/2016 11:00,2,0.084,ACTIVE_NO_POWER,210.12,299.67,59.986,1458313203,"274151322000054","219011344069620",21.71,1.50,0,295.46,301.17,1.9,0.0,0.000,607222.1,607222.1,15904,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458313258,277107.00
03/18/2016 11:00,2,0.000,ALERT,212.16,300.87,59.981,1458313203,"201051344000867","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,330538.6,330538.6,22669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313260,277108.00
03/18/2016 11:00,2,0.137,ALERT,211.03,300.27,59.933,1458313203,"201051344001093","219011344069620",30.59,0.50,0,297.57,302.37,4.2,2.2,0.000,340592.6,340592.6,27091,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1458313262,277109.00
03/18/2016 11:00,2,0.000,ALERT,212.16,300.57,59.986,1458313203,"201051344000648","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,339061.5,339061.5,22352,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313265,277110.00
03/18/2016 11:00,2,0.141,ALERT,211.93,301.17,59.991,1458313203,"201051344000569","219011344069620",16.60,0.00,0,298.77,304.18,2.4,0.4,0.000,347089.6,347089.6,22011,0,0,0,L,1122011218,0,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1458313267,277111.00
