ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 11:00,2,0.000,ALERT,211.93,301.17,59.981,1458313203,"201051344000983","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,339543.6,339543.6,22466,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313268,277112.00
03/18/2016 11:00,2,0.000,ALERT,211.93,301.17,59.996,1458313203,"201051344001158","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,335250.2,335250.2,22686,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458313270,277113.00
03/18/2016 11:00,2,0.000,ALERT,212.38,301.47,59.981,1458313203,"201051344000576","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,340119.9,340119.9,22141,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458313272,277114.00
03/18/2016 11:00,2,0.080,ACTIVE_NO_POWER,210.57,297.87,59.986,1458313203,"274151322000087","219011344069620",21.21,1.00,0,294.26,300.27,1.7,0.0,0.000,582221.3,582221.3,15966,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458313273,277115.00
03/18/2016 11:00,2,0.143,ALERT,211.25,299.67,60.023,1458313203,"201051344000417","219011344069620",30.55,-0.50,0,297.57,300.87,4.5,2.4,0.000,338741.5,338741.5,27315,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1458313275,277116.00
03/18/2016 11:00,2,0.020,ALERT,211.70,301.17,59.933,1458313203,"201051344000900","219011344069620",28.49,0.00,0,299.07,302.37,0.5,0.0,0.000,345625.0,345625.0,22079,0,0,0,L,1122011218,1,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1458313276,277117.00
03/18/2016 11:15,2,0.080,ACTIVE_NO_POWER,211.03,299.07,59.981,1458314103,"274151322000085","219011344069620",24.27,1.00,0,296.06,300.57,2.0,0.0,0.000,610031.1,610031.1,15927,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314105,277118.00
03/18/2016 11:15,2,0.000,ALERT,212.61,301.17,59.965,1458314103,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,331536.5,331536.5,22705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458314107,277119.00
03/18/2016 11:15,2,0.000,ALERT,212.16,301.47,59.975,1458314103,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,332358.7,332358.7,22690,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458314109,277120.00
03/18/2016 11:15,2,0.119,ALERT,210.80,300.27,59.986,1458314103,"201051344000646","219011344069620",11.97,-1.00,0,297.26,301.77,1.4,0.0,0.000,337188.2,337188.2,27226,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1458314111,277121.00
03/18/2016 11:15,2,0.094,ACTIVE,210.57,299.37,59.965,1458314103,"274151322000052","219011344069620",21.87,0.00,0,295.76,301.17,2.0,0.1,0.000,618370.5,618370.5,16141,0,0,0,L,1151911521,0,120.20,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314112,277122.00
03/18/2016 11:15,2,0.064,ALERT,211.03,300.27,59.949,1458314103,"201051344000585","219011344069620",31.25,-0.50,0,296.96,302.07,2.1,0.1,0.000,342565.4,342565.4,27234,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1458314114,277123.00
03/18/2016 11:15,2,0.133,ALERT,211.03,300.57,59.928,1458314103,"201051344001230","219011344069620",12.80,-0.50,0,297.87,302.37,1.7,0.0,0.000,341004.1,341004.1,27018,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458314115,277124.00
03/18/2016 11:15,2,0.086,ALERT,211.48,300.87,60.023,1458314103,"201051344000582","219011344069620",30.75,-0.50,0,298.47,302.68,2.7,0.7,0.000,334632.6,334632.6,27205,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1458314117,277125.00
03/18/2016 11:15,2,0.168,ALERT,210.35,299.67,59.986,1458314103,"201051344000955","219011344069620",16.62,-0.50,0,297.57,302.07,2.9,0.8,0.000,345555.0,345555.0,27142,0,0,0,L,1122011218,0,120.65,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1458314119,277126.00
03/18/2016 11:15,2,0.000,ALERT,210.57,368.50,59.928,1458314103,"274151322000094","219011344069620",40.35,-1.50,0,294.86,386.23,0.0,0.0,0.000,496800.2,496800.2,16762,0,0,0,L,1151911521,0,120.42,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1458314121,277127.00
03/18/2016 11:15,2,0.000,ALERT,211.93,302.37,59.938,1458314103,"201051344000579","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,346499.5,346499.5,2729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458314123,277128.00
03/18/2016 11:15,2,0.107,ALERT,210.80,300.27,60.007,1458314103,"201051344000890","219011344069620",31.17,0.00,0,297.57,302.68,3.5,1.4,0.000,342904.7,342904.7,27164,0,0,0,L,1122011218,0,121.33,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1458314125,277129.00
03/18/2016 11:15,2,0.164,ALERT,211.03,300.27,59.922,1458314103,"201051344000438","219011344069620",14.49,-1.00,0,297.26,302.07,2.4,0.4,0.000,345054.2,345054.2,27160,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458314126,277130.00
03/18/2016 11:15,2,0.195,ALERT,211.25,299.67,59.986,1458314103,"201051344000417","219011344069620",13.14,-0.50,0,296.96,301.47,2.6,0.6,0.000,338742.0,338742.0,27317,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458314128,277131.00
03/18/2016 11:15,2,0.064,ACTIVE_NO_POWER,210.80,298.77,59.959,1458314103,"274151322000083","219011344069620",21.05,-0.50,0,296.06,301.17,1.4,0.0,0.000,612458.1,612458.1,16184,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314129,277132.00
03/18/2016 11:15,2,0.064,ACTIVE_NO_POWER,211.25,299.07,59.975,1458314103,"274151322000076","219011344069620",21.71,0.00,0,296.36,301.17,1.4,0.0,0.000,651787.6,651787.6,16190,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314130,277133.00
03/18/2016 11:15,2,0.000,ALERT,211.93,302.68,59.959,1458314103,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,331332.7,331332.7,22430,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458314132,277134.00
03/18/2016 11:15,2,0.051,ACTIVE_NO_POWER,210.80,299.67,59.970,1458314103,"274151322000095","219011344069620",19.42,-1.50,0,297.26,301.77,1.0,0.0,0.000,644998.5,644998.5,16083,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314133,277135.00
03/18/2016 11:15,2,0.000,ALERT,211.93,301.47,59.917,1458314103,"201051344000988","219011344069620",0.00,0.00,0,296.36,303.28,0.0,0.0,0.000,329502.0,329502.0,22704,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458314135,277136.00
03/18/2016 11:15,2,0.000,ALERT,210.80,299.67,59.986,1458314103,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,342568.0,342568.0,27219,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458314136,277137.00
03/18/2016 11:15,2,0.107,ALERT,211.93,301.77,59.981,1458314103,"201051344000458","219011344069620",26.28,1.50,0,299.07,304.48,2.9,0.8,0.000,339925.7,339925.7,22612,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1458314138,277138.00
03/18/2016 11:15,2,0.066,ALERT,212.61,301.77,59.912,1458314103,"201051344000853","219011344069620",31.37,-0.50,0,298.77,303.88,2.2,0.2,0.000,337546.8,337546.8,22233,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1458314140,277139.00
03/18/2016 11:15,2,0.139,ALERT,211.25,300.27,59.981,1458314103,"201051344000685","219011344069620",16.14,-0.50,0,297.57,301.77,2.3,0.3,0.000,344752.6,344752.6,27038,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1458314142,277140.00
03/18/2016 11:15,2,0.123,ALERT,211.25,299.67,59.970,1458314103,"201051344000917","219011344069620",13.28,0.50,0,296.36,301.17,1.7,0.0,0.000,342011.7,342011.7,27036,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458314144,277141.00
03/18/2016 11:15,2,0.119,ALERT,211.48,300.87,59.981,1458314103,"201051344001145","219011344069620",17.35,-0.50,0,297.87,302.37,2.1,0.1,0.000,347120.0,347120.0,26895,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1458314146,277142.00
03/18/2016 11:15,2,0.088,ALERT,211.03,299.37,59.981,1458314103,"201051344000651","219011344069620",30.57,-1.50,0,296.96,301.17,2.8,0.7,0.000,338963.6,338963.6,27262,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1458314147,277143.00
03/18/2016 11:15,2,0.100,ALERT,210.57,336.34,59.975,1458314103,"274151322000088","219011344069620",29.62,3.00,0,297.57,338.44,3.0,1.0,0.004,594313.7,594313.7,15872,0,0,0,L,1151911521,0,121.55,121.33,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314149,277144.00
03/18/2016 11:15,2,0.008,ALERT,211.25,297.87,59.981,1458314103,"274151322000068","219011344069620",41.77,0.50,0,295.46,396.15,0.0,0.0,0.000,496896.1,496896.1,16937,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458314151,277145.00
03/18/2016 11:15,2,0.059,ALERT,210.80,300.27,59.981,1458314103,"201051344001135","219011344069620",31.29,-0.50,0,297.57,302.37,1.9,0.0,0.000,335498.9,335498.9,27229,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1458314153,277146.00
03/18/2016 11:15,2,0.000,ALERT,211.70,302.37,59.954,1458314103,"201051344000594","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,342182.6,342182.6,22642,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458314155,277147.00
03/18/2016 11:15,2,0.068,ALERT,211.25,299.97,59.996,1458314103,"201051344001203","219011344069620",30.55,-0.50,0,297.26,303.28,2.1,0.1,0.000,341793.2,341793.2,27213,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1458314157,277148.00
03/18/2016 11:15,2,0.094,ACTIVE,210.57,322.51,59.986,1458314103,"274151322000054","219011344069620",21.67,2.00,0,296.66,335.74,2.1,0.1,0.000,607222.1,607222.1,15905,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314158,277149.00
03/18/2016 11:15,2,0.000,ALERT,212.16,301.17,59.965,1458314103,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,330538.6,330538.6,22671,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458314159,277150.00
03/18/2016 11:15,2,0.135,ALERT,211.25,300.27,60.002,1458314103,"201051344001093","219011344069620",30.91,0.50,0,297.26,301.77,4.2,2.2,0.000,340593.1,340593.1,27093,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458314161,277151.00
03/18/2016 11:15,2,0.068,ALERT,211.93,301.77,59.975,1458314103,"201051344000900","219011344069620",17.43,0.00,0,298.47,303.58,1.2,0.0,0.000,345625.0,345625.0,22081,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1458314163,277152.00
03/18/2016 11:15,2,0.000,ALERT,212.16,301.17,59.981,1458314103,"201051344000648","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,339061.5,339061.5,22354,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458314165,277153.00
03/18/2016 11:15,2,0.146,ACTIVE,212.16,302.68,59.996,1458314103,"201051344000569","219011344069620",18.94,0.00,0,299.67,304.48,2.8,0.8,0.000,347089.7,347089.7,22013,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314166,277154.00
03/18/2016 11:15,2,0.068,ALERT,212.16,302.07,59.965,1458314103,"201051344000983","219011344069620",30.95,0.50,0,299.37,304.18,2.2,0.2,0.000,339543.6,339543.6,22468,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1458314168,277155.00
03/18/2016 11:15,2,0.000,ALERT,212.16,301.77,59.970,1458314103,"201051344001158","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,335250.2,335250.2,22688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458314169,277156.00
03/18/2016 11:15,2,0.000,ALERT,212.38,302.37,59.986,1458314103,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,340119.9,340119.9,22143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458314171,277157.00
03/18/2016 11:15,2,0.086,ACTIVE_NO_POWER,210.57,297.57,59.981,1458314103,"274151322000087","219011344069620",21.95,1.50,0,294.86,299.67,1.9,0.0,0.000,582221.3,582221.3,15967,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458314172,277158.00
03/18/2016 11:15,2,0.059,ALERT,212.61,301.77,60.002,1458314103,"201051344000645","219011344069620",30.99,0.50,0,299.67,303.88,1.9,0.0,0.000,339959.0,339959.0,22293,0,0,0,L,1122011218,1,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1458314174,277159.00
03/18/2016 11:30,2,0.059,ALERT,211.70,300.87,59.975,1458315003,"201051344000645","219011344069620",30.99,1.00,0,297.57,303.58,1.9,0.0,0.000,339959.0,339959.0,22295,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315005,277160.00
03/18/2016 11:30,2,0.078,ACTIVE_NO_POWER,210.35,298.17,59.970,1458315003,"274151322000085","219011344069620",24.11,1.50,0,295.46,300.57,1.9,0.0,0.000,610031.1,610031.1,15928,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315006,277161.00
03/18/2016 11:30,2,0.000,ALERT,212.16,300.87,59.965,1458315003,"201051344000633","219011344069620",0.00,-0.50,0,295.76,303.58,0.0,0.0,0.000,331536.5,331536.5,22707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315007,277162.00
03/18/2016 11:30,2,0.000,ALERT,211.70,301.17,59.975,1458315003,"201051344000469","219011344069620",0.00,-1.00,0,296.66,303.58,0.0,0.0,0.000,332358.7,332358.7,22692,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458315009,277163.00
03/18/2016 11:30,2,0.057,ALERT,210.80,299.97,59.959,1458315003,"201051344000646","219011344069620",30.81,-1.00,0,296.36,309.29,1.8,0.0,0.000,337188.2,337188.2,27228,0,0,0,L,1122011218,0,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315011,277164.00
03/18/2016 11:30,2,0.092,ACTIVE,210.35,298.77,59.981,1458315003,"274151322000052","219011344069620",21.63,0.50,0,295.16,301.17,2.0,0.1,0.000,618370.5,618370.5,16142,0,0,0,L,1151911521,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315012,277165.00
03/18/2016 11:30,2,0.066,ALERT,211.03,299.67,59.959,1458315003,"201051344000585","219011344069620",31.15,0.00,0,296.36,308.99,2.1,0.1,0.000,342565.4,342565.4,27236,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315014,277166.00
03/18/2016 11:30,2,0.068,ALERT,211.03,300.27,59.912,1458315003,"201051344001230","219011344069620",30.97,0.00,0,297.26,309.89,2.2,0.2,0.000,341004.2,341004.2,27020,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315016,277167.00
03/18/2016 11:30,2,0.166,ACTIVE,210.35,299.37,60.012,1458315003,"201051344000955","219011344069620",16.38,0.00,0,296.66,309.29,2.8,0.7,0.000,345555.1,345555.1,27144,0,0,0,L,1122011218,0,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315018,277168.00
03/18/2016 11:30,2,0.000,ALERT,210.35,343.85,60.012,1458315003,"274151322000094","219011344069620",40.26,-1.00,0,294.86,385.93,0.0,0.0,0.000,496800.2,496800.2,16764,0,0,0,L,1151911521,0,120.20,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315019,277169.00
03/18/2016 11:30,2,0.000,ALERT,211.48,301.47,59.970,1458315003,"201051344000579","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,346499.5,346499.5,2731,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458315021,277170.00
03/18/2016 11:30,2,0.109,ALERT,210.57,299.97,59.996,1458315003,"201051344000890","219011344069620",31.11,0.50,0,297.26,310.79,3.5,1.4,0.000,342905.1,342905.1,27166,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315023,277171.00
03/18/2016 11:30,2,0.162,ALERT,211.03,299.97,59.996,1458315003,"201051344000438","219011344069620",14.29,-0.50,0,296.96,309.89,2.4,0.3,0.000,345054.4,345054.4,27162,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1458315025,277172.00
03/18/2016 11:30,2,0.195,ALERT,211.03,299.07,59.991,1458315003,"201051344000417","219011344069620",12.92,0.00,0,296.36,308.99,2.6,0.6,0.000,338742.5,338742.5,27319,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315027,277173.00
03/18/2016 11:30,2,0.064,ACTIVE_NO_POWER,210.80,298.47,59.981,1458315003,"274151322000076","219011344069620",21.55,0.50,0,295.46,301.17,1.4,0.0,0.000,651787.6,651787.6,16191,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315029,277174.00
03/18/2016 11:30,2,0.000,ALERT,211.48,301.47,59.991,1458315003,"201051344000868","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,331332.7,331332.7,22432,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315030,277175.00
03/18/2016 11:30,2,0.051,ACTIVE_NO_POWER,210.57,299.07,59.975,1458315003,"274151322000095","219011344069620",19.54,-0.50,0,296.36,301.77,1.0,0.0,0.000,644998.5,644998.5,16084,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315031,277176.00
03/18/2016 11:30,2,0.000,ALERT,211.25,300.57,59.996,1458315003,"201051344000988","219011344069620",0.00,0.00,0,295.16,303.28,0.0,0.0,0.000,329502.0,329502.0,22706,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458315033,277177.00
03/18/2016 11:30,2,0.000,ALERT,210.57,298.77,60.002,1458315003,"201051344001025","219011344069620",0.00,-0.50,0,296.06,309.89,0.0,0.0,0.000,342568.0,342568.0,27221,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315035,277178.00
03/18/2016 11:30,2,0.102,ALERT,211.25,300.87,59.965,1458315003,"201051344000458","219011344069620",30.83,1.50,0,297.87,304.18,3.2,1.2,0.000,339925.9,339925.9,22614,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315037,277179.00
03/18/2016 11:30,2,0.064,ALERT,211.93,300.57,59.996,1458315003,"201051344000853","219011344069620",31.31,0.00,0,297.57,303.88,2.1,0.1,0.000,337546.8,337546.8,22235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315039,277180.00
03/18/2016 11:30,2,0.137,ACTIVE,211.03,299.67,59.970,1458315003,"201051344000685","219011344069620",16.34,0.00,0,296.96,309.89,2.3,0.3,0.000,344752.6,344752.6,27040,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315039,277181.00
03/18/2016 11:30,2,0.123,ALERT,210.80,299.07,59.981,1458315003,"201051344000917","219011344069620",13.36,1.00,0,295.46,308.69,1.7,0.0,0.000,342011.7,342011.7,27038,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315041,277182.00
03/18/2016 11:30,2,0.119,ACTIVE,210.80,299.67,59.991,1458315003,"201051344001145","219011344069620",17.37,0.00,0,297.26,310.79,2.1,0.1,0.000,347120.0,347120.0,26897,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315042,277183.00
03/18/2016 11:30,2,0.088,ALERT,210.80,298.77,59.975,1458315003,"201051344000651","219011344069620",30.53,-1.50,0,296.36,308.99,2.8,0.7,0.000,338963.8,338963.8,27264,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315044,277184.00
03/18/2016 11:30,2,0.102,ACTIVE,209.90,335.74,59.970,1458315003,"274151322000088","219011344069620",29.62,3.30,0,327.32,345.36,3.0,1.0,0.009,594313.9,594313.9,15874,0,0,0,L,1151911521,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315045,277185.00
03/18/2016 11:30,2,0.006,ALERT,210.80,368.20,60.002,1458315003,"274151322000068","219011344069620",41.71,1.00,0,294.86,395.85,0.0,0.0,0.000,496896.1,496896.1,16939,0,0,0,L,1151911521,0,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315047,277186.00
03/18/2016 11:30,2,0.059,ALERT,210.12,299.37,60.007,1458315003,"201051344001135","219011344069620",31.25,0.00,0,296.96,309.89,1.9,0.0,0.000,335498.9,335498.9,27231,0,0,0,L,1122011218,0,120.88,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315049,277187.00
03/18/2016 11:30,2,0.086,ALERT,211.25,301.47,59.996,1458315003,"201051344000594","219011344069620",31.25,-1.00,0,297.57,304.18,2.8,0.7,0.000,342182.6,342182.6,22644,0,0,0,L,1122011218,0,120.42,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1458315051,277188.00
03/18/2016 11:30,2,0.070,ALERT,210.57,299.07,59.996,1458315003,"201051344001203","219011344069620",30.51,0.00,0,296.66,310.79,2.2,0.2,0.000,341793.2,341793.2,27215,0,0,0,L,1122011218,0,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315053,277189.00
03/18/2016 11:30,2,0.080,ALERT,210.35,299.07,59.938,1458315003,"274151322000054","219011344069620",24.07,2.00,0,296.06,326.72,1.9,0.0,0.000,607222.1,607222.1,15906,0,0,0,L,1151911521,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315054,277190.00
03/18/2016 11:30,2,0.000,ALERT,211.93,300.57,59.996,1458315003,"201051344000867","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,330538.6,330538.6,22673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315056,277191.00
03/18/2016 11:30,2,0.139,ALERT,210.80,299.67,59.970,1458315003,"201051344001093","219011344069620",30.89,1.00,0,296.66,308.99,4.4,2.3,0.000,340593.6,340593.6,27095,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315058,277192.00
03/18/2016 11:30,2,0.068,ACTIVE_NO_POWER,211.25,300.57,59.996,1458315003,"201051344000900","219011344069620",17.83,0.50,0,297.26,303.28,1.3,0.0,0.000,345625.0,345625.0,22083,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315059,277193.00
03/18/2016 11:30,2,0.090,ALERT,211.70,299.97,60.028,1458315003,"201051344000648","219011344069620",30.93,-1.00,0,296.96,303.28,2.9,0.8,0.000,339061.7,339061.7,22356,0,0,0,L,1122011218,0,120.20,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315061,277194.00
03/18/2016 11:30,2,0.148,ACTIVE,211.48,301.47,59.996,1458315003,"201051344000569","219011344069620",19.32,0.50,0,298.47,304.48,2.9,0.9,0.000,347089.9,347089.9,22014,0,0,0,L,1122011218,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315062,277195.00
03/18/2016 11:30,2,0.068,ALERT,211.48,300.87,60.018,1458315003,"201051344000983","219011344069620",30.95,0.50,0,297.87,303.88,2.2,0.2,0.000,339543.6,339543.6,22470,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315064,277196.00
03/18/2016 11:30,2,0.000,ALERT,211.70,300.87,59.991,1458315003,"201051344001158","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,335250.2,335250.2,22690,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315065,277197.00
03/18/2016 11:30,2,0.000,ALERT,211.93,301.47,59.991,1458315003,"201051344000576","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,340119.9,340119.9,22145,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315067,277198.00
03/18/2016 11:30,2,0.086,ACTIVE_NO_POWER,210.57,297.87,59.944,1458315003,"274151322000087","219011344069620",22.01,2.00,0,294.56,299.97,1.9,0.0,0.000,582221.3,582221.3,15968,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315068,277199.00
03/18/2016 11:30,2,0.086,ALERT,211.25,300.57,59.991,1458315003,"201051344000582","219011344069620",30.69,0.00,0,297.87,302.07,2.7,0.7,0.000,334632.8,334632.8,27208,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315070,277200.00
03/18/2016 11:30,2,0.064,ACTIVE_NO_POWER,210.35,297.87,59.970,1458315003,"274151322000083","219011344069620",20.81,0.00,0,296.66,300.57,1.4,0.0,0.000,612458.1,612458.1,16186,0,0,0,L,1151911521,1,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315071,277201.00
03/18/2016 11:45,2,0.117,ALERT,212.38,301.47,59.986,1458315903,"201051344000645","219011344069620",14.89,1.50,0,298.77,303.28,1.8,0.0,0.000,339959.0,339959.0,22297,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315905,277202.00
03/18/2016 11:45,2,0.084,ACTIVE,211.25,299.97,59.991,1458315903,"274151322000085","219011344069620",24.63,2.00,0,296.66,301.17,2.2,0.2,0.000,610031.1,610031.1,15929,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315906,277203.00
03/18/2016 11:45,2,0.000,ALERT,212.61,301.77,59.991,1458315903,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,331536.5,331536.5,22709,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458315908,277204.00
03/18/2016 11:45,2,0.102,ALERT,212.16,302.07,59.986,1458315903,"201051344000469","219011344069620",30.77,-0.50,0,297.87,302.98,3.2,1.1,0.000,332358.7,332358.7,22694,0,0,0,L,1122011218,0,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1458315910,277205.00
03/18/2016 11:45,2,0.127,ALERT,211.03,300.87,59.981,1458315903,"201051344000646","219011344069620",16.02,-0.50,0,297.26,301.77,2.1,0.1,0.000,337188.2,337188.2,27230,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1458315912,277206.00
03/18/2016 11:45,2,0.098,ACTIVE,210.80,300.27,59.981,1458315903,"274151322000052","219011344069620",22.50,1.00,0,296.36,301.47,2.3,0.3,0.000,618370.6,618370.6,16143,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315913,277207.00
03/18/2016 11:45,2,0.125,ALERT,211.48,301.17,59.981,1458315903,"201051344000585","219011344069620",13.96,0.00,0,297.26,302.07,1.8,0.0,0.000,342565.4,342565.4,27238,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315914,277208.00
03/18/2016 11:45,2,0.139,ALERT,211.48,301.47,59.981,1458315903,"201051344001230","219011344069620",16.26,0.50,0,296.96,302.37,2.3,0.3,0.000,341004.2,341004.2,27022,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1458315916,277209.00
03/18/2016 11:45,2,0.145,ALERT,211.93,301.47,59.986,1458315903,"201051344000582","219011344069620",14.43,0.50,0,298.47,302.68,2.1,0.1,0.000,334632.9,334632.9,27210,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315918,277210.00
03/18/2016 11:45,2,0.170,ACTIVE,211.03,300.87,59.986,1458315903,"201051344000955","219011344069620",18.29,0.50,0,297.26,301.77,3.2,1.1,0.000,345555.3,345555.3,27145,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315919,277211.00
03/18/2016 11:45,2,0.000,ALERT,210.80,299.07,59.975,1458315903,"274151322000094","219011344069620",40.57,-0.50,0,295.76,385.63,0.0,0.0,0.000,496800.2,496800.2,16766,0,0,0,L,1151911521,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315921,277212.00
03/18/2016 11:45,2,0.109,ALERT,212.16,302.68,59.938,1458315903,"201051344000579","219011344069620",28.03,0.00,0,299.37,303.88,3.0,1.0,0.000,346499.6,346499.6,2733,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1458315923,277213.00
03/18/2016 11:45,2,0.156,ALERT,211.25,300.87,59.975,1458315903,"201051344000890","219011344069620",16.78,1.00,0,297.87,302.98,2.7,0.7,0.000,342905.3,342905.3,27168,0,0,0,L,1122011218,0,121.55,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1458315925,277214.00
03/18/2016 11:45,2,0.166,ACTIVE,211.25,300.57,59.959,1458315903,"201051344000438","219011344069620",16.90,0.00,0,297.57,302.37,2.8,0.8,0.000,345054.5,345054.5,27164,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315926,277215.00
03/18/2016 11:45,2,0.199,ACTIVE,211.70,300.27,59.975,1458315903,"201051344000417","219011344069620",16.38,0.50,0,296.96,301.47,3.3,1.3,0.000,338742.7,338742.7,27321,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315927,277216.00
03/18/2016 11:45,2,0.070,ACTIVE_NO_POWER,211.48,299.67,60.028,1458315903,"274151322000083","219011344069620",22.20,0.50,0,296.66,301.47,1.6,0.0,0.000,612458.1,612458.1,16187,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315927,277217.00
03/18/2016 11:45,2,0.068,ACTIVE_NO_POWER,211.48,299.37,59.970,1458315903,"274151322000076","219011344069620",22.52,1.00,0,296.66,301.47,1.6,0.0,0.000,651787.6,651787.6,16192,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315928,277218.00
03/18/2016 11:45,2,0.000,ALERT,211.93,302.68,59.981,1458315903,"201051344000868","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,331332.7,331332.7,22434,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315930,277219.00
03/18/2016 11:45,2,0.055,ACTIVE_NO_POWER,211.03,300.87,59.975,1458315903,"274151322000095","219011344069620",21.03,0.00,0,297.26,301.77,1.1,0.0,0.000,644998.5,644998.5,16085,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315931,277220.00
03/18/2016 11:45,2,0.000,ALERT,211.70,301.77,59.981,1458315903,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,329502.0,329502.0,22708,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315933,277221.00
03/18/2016 11:45,2,0.072,ALERT,211.03,299.97,59.981,1458315903,"201051344001025","219011344069620",30.97,-0.50,0,296.96,302.68,2.3,0.3,0.000,342568.1,342568.1,27223,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315935,277222.00
03/18/2016 11:45,2,0.141,ALERT,211.93,302.37,59.986,1458315903,"201051344000458","219011344069620",15.51,2.50,0,298.77,303.88,2.2,0.2,0.000,339926.2,339926.2,22616,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315936,277223.00
03/18/2016 11:45,2,0.125,ALERT,212.61,301.77,59.944,1458315903,"201051344000853","219011344069620",13.99,0.50,0,298.47,303.28,1.8,0.0,0.000,337546.8,337546.8,22237,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315938,277224.00
03/18/2016 11:45,2,0.143,ACTIVE,211.70,300.57,59.944,1458315903,"201051344000685","219011344069620",18.61,0.50,0,297.57,302.07,2.7,0.7,0.000,344752.7,344752.7,27041,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315939,277225.00
03/18/2016 11:45,2,0.129,ACTIVE,211.48,300.27,59.986,1458315903,"201051344000917","219011344069620",16.96,1.50,0,296.06,301.47,2.2,0.2,0.000,342011.7,342011.7,27040,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315940,277226.00
03/18/2016 11:45,2,0.127,ACTIVE,211.70,301.17,59.970,1458315903,"201051344001145","219011344069620",19.62,0.50,0,297.57,302.68,2.5,0.5,0.000,347120.0,347120.0,26898,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315941,277227.00
03/18/2016 11:45,2,0.088,ALERT,211.48,299.97,59.970,1458315903,"201051344000651","219011344069620",30.77,-1.00,0,296.66,301.47,2.8,0.7,0.000,338964.0,338964.0,27266,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315943,277228.00
03/18/2016 11:45,2,0.111,ACTIVE,210.80,336.94,59.975,1458315903,"274151322000088","219011344069620",30.02,3.70,0,327.62,342.35,3.4,1.4,0.009,594314.2,594314.2,15875,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315944,277229.00
03/18/2016 11:45,2,0.006,ALERT,211.70,355.58,59.986,1458315903,"274151322000068","219011344069620",41.94,1.50,0,295.76,403.67,0.0,0.0,0.000,496896.1,496896.1,16941,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315946,277230.00
03/18/2016 11:45,2,0.119,ALERT,211.25,300.87,59.975,1458315903,"201051344001135","219011344069620",15.90,0.50,0,297.57,302.68,1.9,0.0,0.000,335498.9,335498.9,27233,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1458315948,277231.00
03/18/2016 11:45,2,0.086,ALERT,211.70,302.68,59.965,1458315903,"201051344000594","219011344069620",31.43,-1.00,0,298.47,303.88,2.7,0.7,0.000,342182.8,342182.8,22646,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315950,277232.00
03/18/2016 11:45,2,0.131,ALERT,211.48,300.27,59.986,1458315903,"201051344001203","219011344069620",12.15,0.50,0,297.26,303.58,1.6,0.0,0.000,341793.2,341793.2,27217,0,0,0,L,1122011218,0,122.01,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315951,277233.00
03/18/2016 11:45,2,0.104,ACTIVE,210.80,336.64,59.970,1458315903,"274151322000054","219011344069620",21.75,3.30,0,296.96,338.74,2.3,0.3,0.000,607222.1,607222.1,15908,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315952,277234.00
03/18/2016 11:45,2,0.000,ALERT,212.16,301.47,59.991,1458315903,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,330538.6,330538.6,22675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458315954,277235.00
03/18/2016 11:45,2,0.197,ALERT,211.25,300.27,59.991,1458315903,"201051344001093","219011344069620",16.80,1.50,0,297.26,301.77,3.4,1.3,0.000,340593.9,340593.9,27097,0,0,0,L,1122011218,0,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1458315956,277236.00
03/18/2016 11:45,2,0.074,ACTIVE_NO_POWER,211.93,302.07,59.991,1458315903,"201051344000900","219011344069620",19.62,1.50,0,298.47,302.98,1.5,0.0,0.000,345625.0,345625.0,22084,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315957,277237.00
03/18/2016 11:45,2,0.145,ALERT,212.16,301.17,59.981,1458315903,"201051344000648","219011344069620",11.93,-0.50,0,297.87,303.28,1.8,0.0,0.000,339061.9,339061.9,22358,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315959,277238.00
03/18/2016 11:45,2,0.154,ACTIVE,211.93,302.37,59.986,1458315903,"201051344000569","219011344069620",20.71,1.50,0,299.97,304.18,3.2,1.2,0.000,347090.2,347090.2,22015,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315959,277239.00
03/18/2016 11:45,2,0.125,ALERT,211.93,302.07,59.986,1458315903,"201051344000983","219011344069620",16.00,1.50,0,299.07,303.58,2.0,0.0,0.000,339543.6,339543.6,22472,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458315961,277240.00
03/18/2016 11:45,2,0.000,ALERT,212.16,301.77,59.986,1458315903,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,335250.2,335250.2,22692,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458315963,277241.00
03/18/2016 11:45,2,0.000,ALERT,212.61,302.37,60.007,1458315903,"201051344000576","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,340119.9,340119.9,22147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458315965,277242.00
03/18/2016 11:45,2,0.094,ACTIVE,210.80,298.47,59.965,1458315903,"274151322000087","219011344069620",23.20,2.50,0,295.76,300.27,2.2,0.2,0.000,582221.3,582221.3,15969,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458315966,277243.00
03/18/2016 12:00,2,0.117,ACTIVE,212.61,302.07,60.039,1458316803,"201051344000645","219011344069620",17.12,2.50,0,299.07,303.88,2.1,0.1,0.000,339959.0,339959.0,22299,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316804,277244.00
03/18/2016 12:00,2,0.086,ALERT,211.25,331.23,59.986,1458316803,"274151322000085","219011344069620",28.03,3.70,0,296.36,348.96,2.5,0.5,0.000,610031.2,610031.2,15930,0,0,0,L,1151911521,0,122.01,121.55,0002,4,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316806,277245.00
03/18/2016 12:00,2,0.000,ALERT,212.83,301.77,59.986,1458316803,"201051344000633","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,331536.5,331536.5,22711,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458316807,277246.00
03/18/2016 12:00,2,0.102,ALERT,212.38,302.07,59.938,1458316803,"201051344000469","219011344069620",30.85,0.00,0,298.17,303.88,3.2,1.1,0.000,332359.0,332359.0,22696,0,0,0,L,1122011218,0,120.42,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316809,277247.00
03/18/2016 12:00,2,0.131,ACTIVE,211.93,302.07,59.996,1458316803,"201051344000646","219011344069620",17.45,0.50,0,297.87,302.68,2.4,0.3,0.000,337188.2,337188.2,27232,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316810,277248.00
03/18/2016 12:00,2,0.102,ACTIVE,210.80,300.27,59.981,1458316803,"274151322000052","219011344069620",22.98,2.00,0,296.36,302.37,2.4,0.3,0.000,618370.6,618370.6,16144,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316811,277249.00
03/18/2016 12:00,2,0.131,ACTIVE,212.16,302.07,59.981,1458316803,"201051344000585","219011344069620",16.40,1.00,0,298.17,302.98,2.2,0.2,0.000,342565.4,342565.4,27240,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316812,277250.00
03/18/2016 12:00,2,0.139,ACTIVE,212.16,302.37,59.996,1458316803,"201051344001230","219011344069620",17.55,1.00,0,298.77,303.28,2.5,0.5,0.000,341004.3,341004.3,27024,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316813,277251.00
03/18/2016 12:00,2,0.145,ACTIVE,212.38,302.68,59.938,1458316803,"201051344000582","219011344069620",16.50,1.00,0,299.37,303.88,2.4,0.4,0.000,334633.0,334633.0,27212,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316814,277252.00
03/18/2016 12:00,2,0.172,ACTIVE,211.93,302.07,59.975,1458316803,"201051344000955","219011344069620",19.26,1.50,0,298.47,302.98,3.4,1.4,0.000,345555.6,345555.6,27146,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316815,277253.00
03/18/2016 12:00,2,0.000,ALERT,211.25,336.64,59.981,1458316803,"274151322000094","219011344069620",40.65,0.50,0,296.36,385.63,0.0,0.0,0.000,496800.2,496800.2,16768,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316816,277254.00
03/18/2016 12:00,2,0.158,ALERT,212.38,303.28,59.996,1458316803,"201051344000579","219011344069620",13.80,0.50,0,299.67,304.78,2.2,0.2,0.000,346499.8,346499.8,2735,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316818,277255.00
