ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 12:00,2,0.158,ACTIVE,211.70,302.07,59.986,1458316803,"201051344000890","219011344069620",18.15,2.00,0,299.07,304.18,2.9,0.9,0.000,342905.5,342905.5,27170,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316819,277256.00
03/18/2016 12:00,2,0.166,ACTIVE,212.38,301.77,59.981,1458316803,"201051344000438","219011344069620",17.85,1.00,0,298.77,303.28,3.0,1.0,0.000,345054.7,345054.7,27165,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316820,277257.00
03/18/2016 12:00,2,0.195,ACTIVE,212.16,301.17,59.975,1458316803,"201051344000417","219011344069620",17.12,1.50,0,297.87,302.68,3.4,1.4,0.000,338743.0,338743.0,27322,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316821,277258.00
03/18/2016 12:00,2,0.070,ACTIVE_NO_POWER,211.25,300.27,59.975,1458316803,"274151322000083","219011344069620",22.88,1.00,0,296.66,302.37,1.6,0.0,0.000,612458.1,612458.1,16188,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316822,277259.00
03/18/2016 12:00,2,0.072,ACTIVE_NO_POWER,211.70,300.27,59.970,1458316803,"274151322000076","219011344069620",23.10,1.50,0,296.66,302.37,1.7,0.0,0.000,651787.6,651787.6,16193,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316823,277260.00
03/18/2016 12:00,2,0.068,ALERT,212.16,303.28,60.007,1458316803,"201051344000868","219011344069620",30.95,0.00,0,299.97,304.78,2.2,0.2,0.000,331332.8,331332.8,22436,0,0,0,L,1122011218,0,120.88,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316825,277261.00
03/18/2016 12:00,2,0.057,ACTIVE_NO_POWER,211.25,300.87,59.965,1458316803,"274151322000095","219011344069620",21.77,0.50,0,297.57,302.98,1.3,0.0,0.000,644998.5,644998.5,16086,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316826,277262.00
03/18/2016 12:00,2,0.000,ALERT,212.16,302.68,59.975,1458316803,"201051344000988","219011344069620",0.00,1.50,0,296.66,303.58,0.0,0.0,0.000,329502.0,329502.0,22710,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458316827,277263.00
03/18/2016 12:00,2,0.115,ALERT,211.70,300.87,59.975,1458316803,"201051344001025","219011344069620",12.07,0.50,0,297.87,303.58,1.4,0.0,0.000,342568.1,342568.1,27225,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316829,277264.00
03/18/2016 12:00,2,0.146,ACTIVE,212.16,302.68,59.981,1458316803,"201051344000458","219011344069620",17.41,3.00,0,299.37,304.78,2.6,0.6,0.000,339926.3,339926.3,22618,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316830,277265.00
03/18/2016 12:00,2,0.129,ACTIVE,212.83,302.37,59.975,1458316803,"201051344000853","219011344069620",16.48,1.50,0,299.07,304.18,2.2,0.2,0.000,337546.8,337546.8,22239,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316831,277266.00
03/18/2016 12:00,2,0.143,ACTIVE,212.38,301.77,59.975,1458316803,"201051344000685","219011344069620",19.56,1.00,0,298.47,302.98,2.9,0.9,0.000,344752.9,344752.9,27042,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316832,277267.00
03/18/2016 12:00,2,0.135,ACTIVE,211.93,301.17,59.975,1458316803,"201051344000917","219011344069620",18.17,2.00,0,296.96,302.68,2.5,0.5,0.000,342011.8,342011.8,27041,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316833,277268.00
03/18/2016 12:00,2,0.129,ACTIVE,212.16,301.77,59.970,1458316803,"201051344001145","219011344069620",20.50,1.00,0,299.07,303.88,2.7,0.7,0.000,347120.2,347120.2,26899,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316834,277269.00
03/18/2016 12:00,2,0.158,ALERT,211.93,300.87,59.991,1458316803,"201051344000651","219011344069620",15.33,0.00,0,297.87,302.68,2.5,0.4,0.000,338964.1,338964.1,27268,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1458316836,277270.00
03/18/2016 12:00,2,0.117,ACTIVE,210.57,336.94,59.981,1458316803,"274151322000088","219011344069620",30.10,4.50,0,332.43,339.95,3.6,1.5,0.018,594314.5,594314.5,15876,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316837,277271.00
03/18/2016 12:00,2,0.006,ALERT,211.48,307.48,59.965,1458316803,"274151322000068","219011344069620",41.93,2.00,0,295.76,403.97,0.0,0.0,0.000,496896.1,496896.1,16943,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316838,277272.00
03/18/2016 12:00,2,0.123,ACTIVE,211.48,301.77,59.970,1458316803,"201051344001135","219011344069620",17.18,1.50,0,298.77,303.58,2.1,0.2,0.000,335498.9,335498.9,27235,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316839,277273.00
03/18/2016 12:00,2,0.139,ALERT,211.93,302.98,59.981,1458316803,"201051344000594","219011344069620",14.73,-0.50,0,298.77,304.18,2.1,0.1,0.000,342182.9,342182.9,22648,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316841,277274.00
03/18/2016 12:00,2,0.135,ACTIVE,211.93,301.17,59.928,1458316803,"201051344001203","219011344069620",15.98,1.50,0,298.17,304.78,2.2,0.2,0.000,341793.2,341793.2,27219,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316842,277275.00
03/18/2016 12:00,2,0.086,ALERT,210.80,327.02,59.975,1458316803,"274151322000054","219011344069620",26.42,4.00,0,298.47,337.24,2.3,0.3,0.000,607222.2,607222.2,15909,0,0,0,L,1151911521,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316844,277276.00
03/18/2016 12:00,2,0.070,ALERT,212.38,301.77,59.965,1458316803,"201051344000867","219011344069620",30.43,1.00,0,298.47,304.18,2.2,0.2,0.000,330538.6,330538.6,22677,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1458316846,277277.00
03/18/2016 12:00,2,0.199,ACTIVE,211.93,301.47,59.981,1458316803,"201051344001093","219011344069620",18.11,2.00,0,298.17,302.98,3.7,1.6,0.000,340594.2,340594.2,27099,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316847,277278.00
03/18/2016 12:00,2,0.084,ACTIVE_NO_POWER,212.16,302.68,59.981,1458316803,"201051344000900","219011344069620",20.50,2.00,0,298.77,303.58,1.7,0.0,0.000,345625.0,345625.0,22085,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316848,277279.00
03/18/2016 12:00,2,0.150,ACTIVE,212.16,301.17,59.981,1458316803,"201051344000648","219011344069620",16.42,0.00,0,298.47,303.88,2.5,0.5,0.000,339061.9,339061.9,22360,0,0,0,L,1122011218,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316848,277280.00
03/18/2016 12:00,2,0.158,ACTIVE,212.38,302.98,59.975,1458316803,"201051344000569","219011344069620",21.49,2.00,0,299.67,304.78,3.5,1.4,0.000,347090.5,347090.5,22016,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316850,277281.00
03/18/2016 12:00,2,0.129,ACTIVE,212.38,302.68,59.981,1458316803,"201051344000983","219011344069620",17.65,2.50,0,299.37,304.48,2.3,0.3,0.000,339543.7,339543.7,22474,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316851,277282.00
03/18/2016 12:00,2,0.051,ALERT,212.38,302.07,59.975,1458316803,"201051344001158","219011344069620",30.85,0.00,0,298.77,303.58,1.6,0.0,0.000,335250.2,335250.2,22694,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458316853,277283.00
03/18/2016 12:00,2,0.096,ALERT,212.83,302.68,59.970,1458316803,"201051344000576","219011344069620",30.53,1.50,0,299.07,304.18,3.0,0.9,0.000,340120.0,340120.0,22149,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1458316854,277284.00
03/18/2016 12:00,2,0.096,ACTIVE,211.03,298.47,59.965,1458316803,"274151322000087","219011344069620",23.56,3.00,0,295.46,301.17,2.3,0.3,0.000,582221.3,582221.3,15970,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458316855,277285.00
03/18/2016 12:15,2,0.121,ACTIVE,212.83,301.77,59.991,1458317704,"201051344000645","219011344069620",17.39,3.00,0,299.97,305.08,2.1,0.2,0.000,339959.0,339959.0,22300,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317705,277286.00
03/18/2016 12:15,2,0.084,ACTIVE,211.48,330.03,59.996,1458317704,"274151322000085","219011344069620",28.31,4.50,0,298.17,345.96,2.5,0.4,0.000,610031.3,610031.3,15932,0,0,0,L,1151911521,0,121.78,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317706,277287.00
03/18/2016 12:15,2,0.000,ALERT,213.06,301.77,59.981,1458317704,"201051344000633","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,331536.5,331536.5,22713,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458317708,277288.00
03/18/2016 12:15,2,0.100,ALERT,212.61,302.07,60.002,1458317704,"201051344000469","219011344069620",30.83,0.50,0,299.07,304.78,3.1,1.1,0.000,332359.2,332359.2,22698,0,0,0,L,1122011218,0,120.65,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1458317709,277289.00
03/18/2016 12:15,2,0.133,ACTIVE,211.93,302.07,60.018,1458317704,"201051344000646","219011344069620",17.57,0.50,0,298.47,303.58,2.4,0.4,0.000,337188.3,337188.3,27233,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317710,277290.00
03/18/2016 12:15,2,0.102,ACTIVE,211.03,300.57,59.986,1458317704,"274151322000052","219011344069620",23.28,2.50,0,297.57,303.58,2.4,0.4,0.000,618370.7,618370.7,16145,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317711,277291.00
03/18/2016 12:15,2,0.131,ACTIVE,212.38,302.37,60.018,1458317704,"201051344000585","219011344069620",16.54,1.50,0,298.77,303.58,2.2,0.2,0.000,342565.5,342565.5,27241,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317712,277292.00
03/18/2016 12:15,2,0.141,ACTIVE,212.38,302.37,60.012,1458317704,"201051344001230","219011344069620",17.63,1.50,0,299.37,303.88,2.5,0.5,0.000,341004.4,341004.4,27025,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317713,277293.00
03/18/2016 12:15,2,0.145,ACTIVE,212.61,302.98,59.959,1458317704,"201051344000582","219011344069620",16.70,1.50,0,299.67,304.48,2.5,0.4,0.000,334633.1,334633.1,27213,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317714,277294.00
03/18/2016 12:15,2,0.174,ACTIVE,211.93,302.07,60.002,1458317704,"201051344000955","219011344069620",19.38,1.50,0,299.07,303.28,3.4,1.4,0.000,345556.0,345556.0,27147,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317715,277295.00
03/18/2016 12:15,2,0.000,ALERT,211.48,380.82,59.986,1458317704,"274151322000094","219011344069620",40.59,0.50,0,297.26,391.34,0.0,0.0,0.000,496800.2,496800.2,16770,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458317717,277296.00
03/18/2016 12:15,2,0.158,ACTIVE,212.38,302.68,60.034,1458317704,"201051344000579","219011344069620",14.33,1.00,0,300.57,305.68,2.3,0.3,0.000,346499.9,346499.9,2737,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317718,277297.00
03/18/2016 12:15,2,0.158,ACTIVE,211.93,302.37,60.023,1458317704,"201051344000890","219011344069620",18.23,2.50,0,299.67,304.48,2.9,0.9,0.000,342905.7,342905.7,27171,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317719,277298.00
03/18/2016 12:15,2,0.166,ACTIVE,212.16,301.47,60.012,1458317704,"201051344000438","219011344069620",17.95,1.50,0,299.37,303.88,3.0,1.0,0.000,345055.0,345055.0,27166,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317720,277299.00
03/18/2016 12:15,2,0.197,ACTIVE,212.38,301.17,59.959,1458317704,"201051344000417","219011344069620",17.18,2.00,0,298.47,303.28,3.5,1.4,0.000,338743.4,338743.4,27323,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317721,277300.00
03/18/2016 12:15,2,0.072,ACTIVE_NO_POWER,211.25,299.97,59.981,1458317704,"274151322000083","219011344069620",22.76,1.50,0,298.17,303.28,1.6,0.0,0.000,612458.1,612458.1,16189,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317722,277301.00
03/18/2016 12:15,2,0.072,ACTIVE_NO_POWER,211.93,300.27,59.991,1458317704,"274151322000076","219011344069620",23.08,2.50,0,297.87,303.58,1.7,0.0,0.000,651787.6,651787.6,16194,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317723,277302.00
03/18/2016 12:15,2,0.068,ALERT,212.38,302.37,59.981,1458317704,"201051344000868","219011344069620",30.93,0.50,0,300.57,305.68,2.2,0.2,0.000,331332.8,331332.8,22438,0,0,0,L,1122011218,0,120.88,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1458317724,277303.00
03/18/2016 12:15,2,0.059,ACTIVE_NO_POWER,211.48,301.17,60.007,1458317704,"274151322000095","219011344069620",21.59,1.00,0,299.07,303.88,1.3,0.0,0.000,644998.5,644998.5,16087,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317725,277304.00
03/18/2016 12:15,2,0.064,ALERT,212.16,301.77,59.996,1458317704,"201051344000988","219011344069620",30.97,1.50,0,297.57,304.48,2.0,0.1,0.000,329502.0,329502.0,22712,0,0,0,L,1122011218,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458317727,277305.00
03/18/2016 12:15,2,0.117,ACTIVE_NO_POWER,211.93,300.87,60.007,1458317704,"201051344001025","219011344069620",14.87,1.00,0,298.47,304.18,1.8,0.0,0.000,342568.1,342568.1,27227,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317728,277306.00
03/18/2016 12:15,2,0.148,ACTIVE,212.16,302.07,59.975,1458317704,"201051344000458","219011344069620",17.61,3.70,0,299.97,305.68,2.7,0.6,0.000,339926.5,339926.5,22619,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317729,277307.00
03/18/2016 12:15,2,0.127,ACTIVE,212.61,301.47,59.996,1458317704,"201051344000853","219011344069620",16.62,2.00,0,299.97,305.08,2.1,0.1,0.000,337546.9,337546.9,22240,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317730,277308.00
03/18/2016 12:15,2,0.143,ACTIVE,212.61,301.77,60.012,1458317704,"201051344000685","219011344069620",19.58,1.50,0,299.07,303.58,2.9,0.8,0.000,344753.1,344753.1,27043,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317731,277309.00
03/18/2016 12:15,2,0.133,ACTIVE,212.16,301.17,59.954,1458317704,"201051344000917","219011344069620",18.21,2.50,0,297.57,302.98,2.5,0.5,0.000,342011.9,342011.9,27042,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317732,277310.00
03/18/2016 12:15,2,0.125,ACTIVE,212.38,302.07,60.002,1458317704,"201051344001145","219011344069620",20.50,1.50,0,299.37,304.18,2.6,0.6,0.000,347120.3,347120.3,26900,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317732,277311.00
03/18/2016 12:15,2,0.154,ACTIVE,212.16,300.87,59.975,1458317704,"201051344000651","219011344069620",15.57,0.50,0,298.47,302.98,2.5,0.5,0.000,338964.2,338964.2,27270,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317733,277312.00
03/18/2016 12:15,2,0.117,ACTIVE,210.57,335.44,59.975,1458317704,"274151322000088","219011344069620",30.08,5.50,0,333.63,341.45,3.6,1.5,0.013,594314.9,594314.9,15877,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317734,277313.00
03/18/2016 12:15,2,0.006,ALERT,211.70,375.11,59.965,1458317704,"274151322000068","219011344069620",41.89,2.50,0,297.26,404.27,0.0,0.0,0.000,496896.1,496896.1,16945,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458317736,277314.00
03/18/2016 12:15,2,0.125,ACTIVE,211.70,301.47,59.996,1458317704,"201051344001135","219011344069620",17.27,2.00,0,299.07,304.18,2.2,0.2,0.000,335499.0,335499.0,27236,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317737,277315.00
03/18/2016 12:15,2,0.137,ACTIVE,211.93,302.68,59.991,1458317704,"201051344000594","219011344069620",14.79,0.50,0,299.97,305.08,2.1,0.1,0.000,342182.9,342182.9,22650,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317738,277316.00
03/18/2016 12:15,2,0.135,ACTIVE,212.38,301.47,59.996,1458317704,"201051344001203","219011344069620",16.26,2.00,0,298.77,305.08,2.2,0.2,0.000,341793.3,341793.3,27220,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317739,277317.00
03/18/2016 12:15,2,0.088,ACTIVE,211.25,335.44,59.991,1458317704,"274151322000054","219011344069620",27.08,5.50,0,297.87,342.35,2.4,0.4,0.000,607222.2,607222.2,15911,0,0,0,L,1151911521,0,121.78,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317740,277318.00
03/18/2016 12:15,2,0.074,ALERT,212.38,301.47,60.018,1458317704,"201051344000867","219011344069620",28.98,1.50,0,299.37,305.38,2.2,0.2,0.000,330538.6,330538.6,22679,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458317742,277319.00
03/18/2016 12:15,2,0.197,ACTIVE,212.16,301.77,59.986,1458317704,"201051344001093","219011344069620",18.09,2.50,0,298.77,303.28,3.6,1.6,0.000,340594.7,340594.7,27100,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317743,277320.00
03/18/2016 12:15,2,0.084,ACTIVE_NO_POWER,212.16,302.07,59.970,1458317704,"201051344000900","219011344069620",20.50,2.50,0,299.97,304.78,1.8,0.0,0.000,345625.0,345625.0,22086,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317744,277321.00
03/18/2016 12:15,2,0.150,ACTIVE,212.38,301.17,59.996,1458317704,"201051344000648","219011344069620",16.50,1.00,0,299.37,304.78,2.5,0.5,0.000,339062.1,339062.1,22361,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317745,277322.00
03/18/2016 12:15,2,0.156,ACTIVE,212.61,302.68,59.975,1458317704,"201051344000569","219011344069620",21.53,2.50,0,300.87,305.68,3.4,1.4,0.000,347090.8,347090.8,22017,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317746,277323.00
03/18/2016 12:15,2,0.129,ACTIVE,212.38,302.07,59.986,1458317704,"201051344000983","219011344069620",17.65,3.00,0,300.27,305.38,2.3,0.3,0.000,339543.8,339543.8,22475,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317747,277324.00
03/18/2016 12:15,2,0.053,ALERT,212.38,301.47,60.002,1458317704,"201051344001158","219011344069620",30.81,0.50,0,299.67,304.48,1.7,0.0,0.000,335250.2,335250.2,22696,0,0,0,L,1122011218,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458317748,277325.00
03/18/2016 12:15,2,0.143,ACTIVE_NO_POWER,212.83,302.37,59.986,1458317704,"201051344000576","219011344069620",13.96,2.00,0,299.97,305.08,2.0,0.0,0.000,340120.1,340120.1,22151,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317749,277326.00
03/18/2016 12:15,2,0.096,ACTIVE,211.48,299.07,59.991,1458317704,"274151322000087","219011344069620",23.10,3.70,0,297.26,302.37,2.3,0.3,0.000,582221.4,582221.4,15971,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458317750,277327.00
03/18/2016 12:30,2,0.129,ACTIVE,213.06,302.37,59.944,1458318604,"201051344000645","219011344069620",19.82,3.30,0,299.67,304.78,2.6,0.6,0.000,339959.1,339959.1,22301,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318605,277328.00
03/18/2016 12:30,2,0.094,ALERT,211.70,338.14,59.991,1458318604,"274151322000085","219011344069620",29.50,4.50,0,298.17,345.66,2.8,0.8,0.000,610031.4,610031.4,15933,0,0,0,L,1151911521,0,122.23,121.78,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318607,277329.00
03/18/2016 12:30,2,0.078,ALERT,213.06,302.07,59.981,1458318604,"201051344000633","219011344069620",30.99,1.00,0,297.26,304.48,2.5,0.5,0.000,331536.6,331536.6,22715,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1458318608,277330.00
03/18/2016 12:30,2,0.172,ALERT,212.61,302.37,59.991,1458318604,"201051344000469","219011344069620",17.71,0.50,0,298.77,304.48,3.1,1.1,0.000,332359.4,332359.4,22700,0,0,0,L,1122011218,0,120.88,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1458318610,277331.00
03/18/2016 12:30,2,0.141,ACTIVE,211.93,301.77,59.986,1458318604,"201051344000646","219011344069620",19.70,0.50,0,299.37,303.88,2.8,0.8,0.000,337188.4,337188.4,27234,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318611,277332.00
03/18/2016 12:30,2,0.109,ACTIVE,211.25,301.47,59.975,1458318604,"274151322000052","219011344069620",23.82,2.50,0,298.17,303.58,2.7,0.6,0.000,618370.9,618370.9,16146,0,0,0,L,1151911521,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318612,277333.00
03/18/2016 12:30,2,0.141,ACTIVE,211.93,301.47,59.965,1458318604,"201051344000585","219011344069620",18.96,1.00,0,299.37,303.88,2.7,0.7,0.000,342565.5,342565.5,27242,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318613,277334.00
03/18/2016 12:30,2,0.148,ACTIVE,212.16,301.77,59.986,1458318604,"201051344001230","219011344069620",19.64,1.50,0,300.27,304.18,3.0,0.9,0.000,341004.6,341004.6,27026,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318614,277335.00
03/18/2016 12:30,2,0.150,ACTIVE,212.61,302.37,59.996,1458318604,"201051344000582","219011344069620",19.32,2.00,0,300.57,304.48,3.0,0.9,0.000,334633.2,334633.2,27214,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318615,277336.00
03/18/2016 12:30,2,0.180,ACTIVE,211.48,301.17,59.959,1458318604,"201051344000955","219011344069620",20.93,1.50,0,299.97,303.58,3.9,1.8,0.000,345556.4,345556.4,27148,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318616,277337.00
03/18/2016 12:30,2,0.000,ALERT,211.48,299.97,59.975,1458318604,"274151322000094","219011344069620",41.03,0.50,0,297.26,392.25,0.0,0.0,0.000,496800.2,496800.2,16772,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458318618,277338.00
03/18/2016 12:30,2,0.170,ACTIVE,212.38,302.68,59.981,1458318604,"201051344000579","219011344069620",17.97,1.00,0,300.57,305.68,3.1,1.1,0.000,346500.1,346500.1,2738,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318619,277339.00
03/18/2016 12:30,2,0.168,ACTIVE,211.93,301.77,60.002,1458318604,"201051344000890","219011344069620",20.40,2.50,0,300.27,304.48,3.5,1.4,0.000,342906.0,342906.0,27172,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318620,277340.00
03/18/2016 12:30,2,0.176,ACTIVE,212.38,301.77,60.002,1458318604,"201051344000438","219011344069620",20.24,1.00,0,299.67,303.88,3.6,1.6,0.000,345055.3,345055.3,27167,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318621,277341.00
03/18/2016 12:30,2,0.203,ACTIVE,212.16,301.17,59.996,1458318604,"201051344000417","219011344069620",18.79,2.00,0,299.37,302.98,3.9,1.8,0.000,338743.8,338743.8,27324,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318622,277342.00
03/18/2016 12:30,2,0.078,ACTIVE_NO_POWER,211.70,301.17,59.975,1458318604,"274151322000083","219011344069620",23.91,1.50,0,298.47,303.28,1.9,0.0,0.000,612458.1,612458.1,16190,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318623,277343.00
03/18/2016 12:30,2,0.080,ACTIVE_NO_POWER,212.16,300.87,59.970,1458318604,"274151322000076","219011344069620",23.99,2.50,0,298.47,303.28,2.0,0.0,0.000,651787.6,651787.6,16195,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318624,277344.00
03/18/2016 12:30,2,0.135,ALERT,212.61,303.28,59.975,1458318604,"201051344000868","219011344069620",17.67,0.50,0,299.97,305.98,2.4,0.4,0.000,331332.8,331332.8,22440,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1458318625,277345.00
03/18/2016 12:30,2,0.064,ACTIVE_NO_POWER,211.48,301.47,59.981,1458318604,"274151322000095","219011344069620",22.92,1.00,0,299.37,303.88,1.5,0.0,0.000,644998.5,644998.5,16088,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318626,277346.00
03/18/2016 12:30,2,0.117,ALERT,212.38,302.37,59.981,1458318604,"201051344000988","219011344069620",17.04,2.00,0,297.57,304.48,2.0,0.0,0.000,329502.0,329502.0,22714,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1458318628,277347.00
03/18/2016 12:30,2,0.127,ACTIVE,211.93,300.87,59.975,1458318604,"201051344001025","219011344069620",18.59,1.00,0,299.07,304.18,2.4,0.4,0.000,342568.1,342568.1,27228,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318629,277348.00
03/18/2016 12:30,2,0.156,ACTIVE,212.61,302.37,59.970,1458318604,"201051344000458","219011344069620",20.00,3.70,0,299.97,305.68,3.2,1.1,0.000,339926.6,339926.6,22620,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318630,277349.00
03/18/2016 12:30,2,0.135,ACTIVE,213.06,302.37,59.991,1458318604,"201051344000853","219011344069620",18.96,2.00,0,299.67,305.08,2.6,0.6,0.000,337547.0,337547.0,22241,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318631,277350.00
03/18/2016 12:30,2,0.150,ACTIVE,212.38,301.77,59.949,1458318604,"201051344000685","219011344069620",21.23,1.50,0,299.67,303.28,3.3,1.2,0.000,344753.4,344753.4,27044,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318632,277351.00
03/18/2016 12:30,2,0.141,ACTIVE,212.38,301.17,59.965,1458318604,"201051344000917","219011344069620",20.22,2.50,0,298.17,302.98,2.9,0.9,0.000,342012.1,342012.1,27043,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318633,277352.00
03/18/2016 12:30,2,0.135,ACTIVE,212.38,302.07,60.002,1458318604,"201051344001145","219011344069620",22.05,1.50,0,300.27,303.88,3.0,1.0,0.000,347120.5,347120.5,26901,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318634,277353.00
03/18/2016 12:30,2,0.160,ACTIVE,212.16,300.87,59.944,1458318604,"201051344000651","219011344069620",17.45,0.50,0,299.37,302.98,2.9,0.8,0.000,338964.3,338964.3,27271,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318635,277354.00
03/18/2016 12:30,2,0.133,ACTIVE,211.25,337.54,59.975,1458318604,"274151322000088","219011344069620",29.66,5.00,0,333.63,341.45,4.0,1.9,0.018,594315.3,594315.3,15878,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318636,277355.00
03/18/2016 12:30,2,0.008,ALERT,212.16,299.67,59.970,1458318604,"274151322000068","219011344069620",42.26,2.50,0,297.26,403.97,0.0,0.0,0.000,496896.1,496896.1,16947,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458318638,277356.00
03/18/2016 12:30,2,0.127,ACTIVE,211.70,301.77,59.959,1458318604,"201051344001135","219011344069620",19.28,1.50,0,299.97,303.88,2.5,0.5,0.000,335499.0,335499.0,27237,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318639,277357.00
03/18/2016 12:30,2,0.146,ACTIVE,212.16,302.68,59.991,1458318604,"201051344000594","219011344069620",18.27,0.50,0,299.37,305.08,2.7,0.7,0.000,342183.0,342183.0,22651,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318639,277358.00
03/18/2016 12:30,2,0.139,ACTIVE,211.93,301.17,59.986,1458318604,"201051344001203","219011344069620",18.77,2.00,0,299.37,305.08,2.6,0.6,0.000,341793.4,341793.4,27221,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318640,277359.00
03/18/2016 12:30,2,0.094,ALERT,211.48,337.54,59.975,1458318604,"274151322000054","219011344069620",28.90,5.50,0,298.47,340.55,2.8,0.7,0.000,607222.4,607222.4,15912,0,0,0,L,1151911521,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318642,277360.00
03/18/2016 12:30,2,0.125,ALERT,212.83,301.77,59.970,1458318604,"201051344000867","219011344069620",16.34,1.50,0,299.07,305.38,2.1,0.1,0.000,330538.7,330538.7,22681,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458318644,277361.00
03/18/2016 12:30,2,0.205,ACTIVE,211.93,301.47,59.991,1458318604,"201051344001093","219011344069620",20.30,2.50,0,299.37,303.28,4.2,2.2,0.000,340595.1,340595.1,27101,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318645,277362.00
03/18/2016 12:30,2,0.088,ACTIVE_NO_POWER,212.38,302.37,59.975,1458318604,"201051344000900","219011344069620",21.93,3.00,0,299.67,304.48,2.0,0.0,0.000,345625.0,345625.0,22087,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318646,277363.00
03/18/2016 12:30,2,0.160,ACTIVE,212.61,301.77,59.981,1458318604,"201051344000648","219011344069620",19.20,1.00,0,299.07,304.78,3.1,1.1,0.000,339062.3,339062.3,22362,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318647,277364.00
03/18/2016 12:30,2,0.164,ACTIVE,212.38,302.68,59.975,1458318604,"201051344000569","219011344069620",22.72,2.50,0,300.57,305.68,3.8,1.7,0.000,347091.2,347091.2,22018,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318648,277365.00
03/18/2016 12:30,2,0.139,ACTIVE,212.38,302.07,59.986,1458318604,"201051344000983","219011344069620",20.08,3.00,0,299.97,305.38,2.8,0.8,0.000,339543.9,339543.9,22476,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318649,277366.00
03/18/2016 12:30,2,0.121,ALERT,212.61,302.37,59.917,1458318604,"201051344001158","219011344069620",16.06,1.00,0,299.07,304.48,2.0,0.0,0.000,335250.2,335250.2,22698,0,0,0,L,1122011218,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458318651,277367.00
03/18/2016 12:30,2,0.148,ACTIVE,212.83,302.68,59.986,1458318604,"201051344000576","219011344069620",17.77,2.50,0,299.97,305.08,2.7,0.7,0.000,340120.1,340120.1,22152,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318652,277368.00
03/18/2016 12:30,2,0.105,ACTIVE,211.70,330.93,59.975,1458318604,"274151322000087","219011344069620",25.72,4.00,0,297.26,338.14,2.8,0.7,0.000,582221.5,582221.5,15972,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458318653,277369.00
03/18/2016 12:45,2,0.146,ACTIVE,212.83,302.68,59.970,1458319503,"201051344000645","219011344069620",23.89,3.70,0,300.27,303.88,3.6,1.5,0.000,339959.2,339959.2,22302,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319504,277370.00
03/18/2016 12:45,2,0.129,ACTIVE,211.93,339.04,59.981,1458319503,"274151322000085","219011344069620",30.43,5.50,0,298.47,340.85,4.0,1.9,0.013,610031.6,610031.6,15935,0,0,0,L,1151911521,0,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319505,277371.00
03/18/2016 12:45,2,0.158,ALERT,213.06,302.07,59.965,1458319503,"201051344000633","219011344069620",21.31,1.50,0,298.17,303.88,3.4,1.4,0.000,331536.7,331536.7,22717,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1458319507,277372.00
03/18/2016 12:45,2,0.191,ACTIVE,212.61,302.68,59.975,1458319503,"201051344000469","219011344069620",22.94,1.00,0,299.07,303.88,4.5,2.4,0.000,332359.7,332359.7,22702,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319507,277373.00
03/18/2016 12:45,2,0.162,ACTIVE,211.70,302.07,59.986,1458319503,"201051344000646","219011344069620",23.62,1.00,0,298.77,302.98,3.9,1.9,0.000,337188.7,337188.7,27235,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319508,277374.00
03/18/2016 12:45,2,0.139,ACTIVE,211.48,338.14,59.986,1458319503,"274151322000052","219011344069620",29.40,3.30,0,299.07,348.36,4.1,2.1,0.004,618371.1,618371.1,16147,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319509,277375.00
03/18/2016 12:45,2,0.160,ACTIVE,212.16,302.68,59.975,1458319503,"201051344000585","219011344069620",23.04,1.50,0,299.07,303.58,3.8,1.7,0.000,342565.7,342565.7,27243,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319510,277376.00
03/18/2016 12:45,2,0.168,ACTIVE,211.93,328.22,60.002,1458319503,"201051344001230","219011344069620",24.73,2.00,0,299.67,329.13,4.2,2.2,0.000,341004.8,341004.8,27027,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319511,277377.00
03/18/2016 12:45,2,0.201,ACTIVE,212.38,302.68,59.975,1458319503,"201051344000582","219011344069620",20.30,2.00,0,300.27,304.18,4.2,2.1,0.000,334633.5,334633.5,27215,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319512,277378.00
03/18/2016 12:45,2,0.201,ACTIVE,211.48,334.84,59.986,1458319503,"201051344000955","219011344069620",25.94,1.50,0,299.37,336.94,5.3,3.2,0.000,345556.8,345556.8,27149,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319513,277379.00
03/18/2016 12:45,2,0.000,ALERT,211.48,299.67,59.922,1458319503,"274151322000094","219011344069620",42.14,0.50,0,297.26,403.67,0.0,0.0,0.000,496800.2,496800.2,16774,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,29,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458319515,277380.00
03/18/2016 12:45,2,0.201,ACTIVE,212.38,303.58,59.965,1458319503,"201051344000579","219011344069620",21.87,1.50,0,300.87,304.78,4.5,2.4,0.000,346500.4,346500.4,2739,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319516,277381.00
03/18/2016 12:45,2,0.188,ACTIVE,211.70,303.58,59.954,1458319503,"201051344000890","219011344069620",24.09,3.00,0,299.97,304.78,4.6,2.5,0.000,342906.4,342906.4,27173,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319517,277382.00
03/18/2016 12:45,2,0.195,ACTIVE,211.93,302.07,59.986,1458319503,"201051344000438","219011344069620",24.07,1.50,0,299.67,303.58,4.8,2.7,0.000,345055.7,345055.7,27168,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319518,277383.00
03/18/2016 12:45,2,0.223,ACTIVE,211.93,301.47,60.012,1458319503,"201051344000417","219011344069620",23.12,2.50,0,298.77,302.68,5.2,3.1,0.000,338744.3,338744.3,27325,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319519,277384.00
03/18/2016 12:45,2,0.104,ACTIVE,211.70,338.14,59.986,1458319503,"274151322000083","219011344069620",29.20,2.50,0,298.47,345.96,3.1,1.0,0.009,612458.1,612458.1,16191,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319520,277385.00
03/18/2016 12:45,2,0.109,ACTIVE,212.16,338.44,59.991,1458319503,"274151322000076","219011344069620",28.01,3.30,0,298.77,347.76,3.1,1.1,0.004,651787.7,651787.7,16196,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319521,277386.00
03/18/2016 12:45,2,0.156,ACTIVE,212.38,303.58,59.954,1458319503,"201051344000868","219011344069620",22.58,1.00,0,300.57,305.08,3.6,1.5,0.000,331332.9,331332.9,22442,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319521,277387.00
03/18/2016 12:45,2,0.080,ACTIVE,211.48,334.24,59.959,1458319503,"274151322000095","219011344069620",28.27,1.50,0,299.37,337.54,2.3,0.3,0.000,644998.5,644998.5,16089,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319522,277388.00
03/18/2016 12:45,2,0.139,ACTIVE,212.16,302.68,59.981,1458319503,"201051344000988","219011344069620",22.62,2.50,0,297.87,303.88,3.2,1.2,0.000,329502.0,329502.0,22716,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319523,277389.00
03/18/2016 12:45,2,0.150,ACTIVE,211.48,300.87,59.975,1458319503,"201051344001025","219011344069620",23.38,1.50,0,298.77,303.88,3.6,1.5,0.000,342568.3,342568.3,27229,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319524,277390.00
03/18/2016 12:45,2,0.184,ACTIVE,212.16,303.28,59.981,1458319503,"201051344000458","219011344069620",23.97,4.00,0,300.27,304.78,4.5,2.4,0.000,339927.0,339927.0,22621,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319525,277391.00
03/18/2016 12:45,2,0.156,ACTIVE,212.83,302.68,59.981,1458319503,"201051344000853","219011344069620",22.76,2.50,0,300.27,304.18,3.6,1.5,0.000,337547.1,337547.1,22242,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319526,277392.00
03/18/2016 12:45,2,0.191,ACTIVE,212.16,302.07,59.996,1458319503,"201051344000685","219011344069620",22.26,1.50,0,299.37,302.98,4.3,2.2,0.000,344753.7,344753.7,27045,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319527,277393.00
03/18/2016 12:45,2,0.162,ACTIVE,212.16,318.91,59.954,1458319503,"201051344000917","219011344069620",24.73,3.00,0,298.17,336.94,4.1,2.0,0.000,342012.3,342012.3,27044,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319528,277394.00
03/18/2016 12:45,2,0.162,ALERT,212.38,343.85,59.922,1458319503,"201051344001145","219011344069620",26.36,2.00,0,299.97,344.76,4.4,2.3,0.000,347120.8,347120.8,26902,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319530,277395.00
03/18/2016 12:45,2,0.182,ACTIVE,211.93,301.17,59.959,1458319503,"201051344000651","219011344069620",22.74,1.00,0,298.77,302.68,4.2,2.1,0.000,338964.6,338964.6,27272,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319531,277396.00
03/18/2016 12:45,2,0.186,ACTIVE,211.25,361.59,59.991,1458319503,"274151322000088","219011344069620",33.58,5.50,0,332.73,363.09,6.3,4.2,0.031,594315.9,594315.9,15879,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319531,277397.00
03/18/2016 12:45,2,0.059,ALERT,211.93,314.10,59.959,1458319503,"274151322000068","219011344069620",22.90,3.00,0,296.06,414.19,1.4,0.0,0.000,496896.1,496896.1,16949,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,142,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458319533,277398.00
03/18/2016 12:45,2,0.148,ACTIVE,211.48,302.07,59.970,1458319503,"201051344001135","219011344069620",22.96,2.00,0,299.67,303.88,3.5,1.4,0.000,335499.2,335499.2,27238,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319534,277399.00
