ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 12:45,2,0.166,ACTIVE,211.93,302.98,60.012,1458319503,"201051344000594","219011344069620",23.16,1.00,0,299.67,304.48,3.9,1.9,0.000,342183.2,342183.2,22652,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319535,277400.00
03/18/2016 12:45,2,0.160,ACTIVE,211.93,301.77,59.981,1458319503,"201051344001203","219011344069620",23.10,2.50,0,299.37,304.78,3.8,1.7,0.000,341793.6,341793.6,27222,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319536,277401.00
03/18/2016 12:45,2,0.137,ALERT,211.25,336.94,59.996,1458319503,"274151322000054","219011344069620",30.28,6.00,0,299.07,340.85,4.3,2.2,0.018,607222.6,607222.6,15914,0,0,0,L,1151911521,0,121.78,121.55,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319538,277402.00
03/18/2016 12:45,2,0.150,ACTIVE,212.83,302.37,59.991,1458319503,"201051344000867","219011344069620",22.78,2.00,0,299.37,304.48,3.5,1.4,0.000,330538.8,330538.8,22683,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319539,277403.00
03/18/2016 12:45,2,0.225,ACTIVE,212.16,329.13,59.975,1458319503,"201051344001093","219011344069620",25.86,3.00,0,299.37,337.24,5.9,3.8,0.000,340595.7,340595.7,27102,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319540,277404.00
03/18/2016 12:45,2,0.115,ACTIVE,212.38,340.85,59.981,1458319503,"201051344000900","219011344069620",27.31,3.30,0,299.97,355.88,3.2,1.2,0.000,345625.0,345625.0,22088,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319541,277405.00
03/18/2016 12:45,2,0.188,ACTIVE,212.38,301.77,59.996,1458319503,"201051344000648","219011344069620",23.02,1.50,0,299.67,303.88,4.4,2.3,0.000,339062.6,339062.6,22363,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319541,277406.00
03/18/2016 12:45,2,0.191,ACTIVE,212.61,338.74,59.981,1458319503,"201051344000569","219011344069620",27.93,3.30,0,301.17,357.08,5.5,3.3,0.004,347091.7,347091.7,22019,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319542,277407.00
03/18/2016 12:45,2,0.164,ACTIVE,212.16,305.38,60.012,1458319503,"201051344000983","219011344069620",23.99,3.30,0,300.27,306.88,4.0,2.0,0.000,339544.1,339544.1,22477,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319543,277408.00
03/18/2016 12:45,2,0.152,ACTIVE,212.38,302.68,59.981,1458319503,"201051344001158","219011344069620",21.73,1.50,0,299.67,303.88,3.4,1.3,0.000,335250.3,335250.3,22700,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319544,277409.00
03/18/2016 12:45,2,0.186,ACTIVE,212.83,303.28,59.970,1458319503,"201051344000576","219011344069620",22.46,3.00,0,299.97,304.18,4.2,2.2,0.000,340120.3,340120.3,22153,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319545,277410.00
03/18/2016 12:45,2,0.154,ALERT,211.70,337.84,59.981,1458319503,"274151322000087","219011344069620",29.88,5.00,0,297.87,347.76,4.7,2.6,0.013,582221.7,582221.7,15973,0,0,0,L,1151911521,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458319547,277411.00
03/18/2016 13:00,2,0.137,ALERT,212.61,302.07,59.949,1458320403,"201051344000645","219011344069620",22.11,4.50,0,299.97,349.56,3.1,1.0,0.000,339959.5,339959.5,22303,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320405,277412.00
03/18/2016 13:00,2,0.109,ACTIVE,211.48,338.14,59.944,1458320403,"274151322000085","219011344069620",29.98,6.30,0,334.84,369.10,3.3,1.3,0.004,610032.0,610032.0,15936,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320406,277413.00
03/18/2016 13:00,2,0.141,ALERT,213.06,302.07,59.981,1458320403,"201051344000633","219011344069620",18.21,2.00,0,298.17,344.45,2.6,0.6,0.000,331536.9,331536.9,22719,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320408,277414.00
03/18/2016 13:00,2,0.180,ALERT,212.61,302.37,59.959,1458320403,"201051344000469","219011344069620",20.69,1.50,0,299.07,356.48,3.8,1.7,0.000,332360.2,332360.2,22703,0,0,0,L,1122011218,0,120.88,122.46,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320410,277415.00
03/18/2016 13:00,2,0.145,ALERT,211.70,301.77,59.981,1458320403,"201051344000646","219011344069620",21.63,2.00,0,299.07,346.56,3.2,1.2,0.000,337189.0,337189.0,27236,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320412,277416.00
03/18/2016 13:00,2,0.117,ACTIVE,211.03,337.84,59.954,1458320403,"274151322000052","219011344069620",28.61,4.50,0,333.93,342.05,3.4,1.4,0.000,618371.5,618371.5,16148,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320413,277417.00
03/18/2016 13:00,2,0.146,ALERT,211.93,302.07,59.975,1458320403,"201051344000585","219011344069620",21.07,2.50,0,299.07,370.90,3.1,1.1,0.000,342566.1,342566.1,27244,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320414,277418.00
03/18/2016 13:00,2,0.158,ALERT,211.70,301.77,59.981,1458320403,"201051344001230","219011344069620",21.29,3.00,0,299.97,374.21,3.5,1.4,0.000,341005.2,341005.2,27028,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320416,277419.00
03/18/2016 13:00,2,0.158,ALERT,212.38,302.68,59.986,1458320403,"201051344000582","219011344069620",21.67,3.00,0,300.27,352.57,3.5,1.4,0.000,334633.9,334633.9,27216,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320418,277420.00
03/18/2016 13:00,2,0.201,ALERT,211.48,302.07,59.938,1458320403,"201051344000955","219011344069620",21.07,2.50,0,298.47,371.51,4.3,2.2,0.000,345557.5,345557.5,27150,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320420,277421.00
03/18/2016 13:00,2,0.000,ALERT,211.25,382.33,59.975,1458320403,"274151322000094","219011344069620",41.35,1.00,0,297.26,413.29,0.0,0.0,0.000,496800.2,496800.2,16776,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,75,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458320422,277422.00
03/18/2016 13:00,2,0.178,ALERT,212.38,303.28,59.938,1458320403,"201051344000579","219011344069620",20.46,2.00,0,300.57,348.96,3.7,1.6,0.000,346500.9,346500.9,2740,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320424,277423.00
03/18/2016 13:00,2,0.170,ALERT,211.93,302.37,59.986,1458320403,"201051344000890","219011344069620",22.17,3.70,0,299.97,351.37,3.9,1.8,0.000,342906.9,342906.9,27174,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320425,277424.00
03/18/2016 13:00,2,0.180,ALERT,211.93,301.77,59.991,1458320403,"201051344000438","219011344069620",22.13,2.50,0,299.97,351.37,4.0,2.0,0.000,345056.3,345056.3,27169,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320427,277425.00
03/18/2016 13:00,2,0.209,ALERT,212.16,301.47,59.959,1458320403,"201051344000417","219011344069620",20.99,3.30,0,298.77,347.76,4.5,2.4,0.000,338745.0,338745.0,27326,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320429,277426.00
03/18/2016 13:00,2,0.090,ALERT,211.48,327.62,59.959,1458320403,"274151322000083","219011344069620",26.28,3.70,0,299.07,341.45,2.4,0.4,0.000,612458.3,612458.3,16192,0,0,0,L,1151911521,0,121.33,122.01,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320431,277427.00
03/18/2016 13:00,2,0.088,ACTIVE,212.16,330.93,59.970,1458320403,"274151322000076","219011344069620",27.73,4.00,0,325.22,349.56,2.5,0.5,0.000,651787.9,651787.9,16197,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320432,277428.00
03/18/2016 13:00,2,0.141,ALERT,212.38,303.28,59.954,1458320403,"201051344000868","219011344069620",20.22,1.50,0,300.57,359.48,2.9,0.9,0.000,331333.2,331333.2,22443,0,0,0,L,1122011218,0,121.10,122.23,0002,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320434,277429.00
03/18/2016 13:00,2,0.072,ALERT,211.25,301.77,59.938,1458320403,"274151322000095","219011344069620",24.31,2.00,0,299.37,340.85,1.8,0.0,0.000,644998.6,644998.6,16090,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320435,277430.00
03/18/2016 13:00,2,0.123,ALERT,212.38,302.37,59.965,1458320403,"201051344000988","219011344069620",19.92,3.00,0,297.57,351.97,2.5,0.5,0.000,329502.2,329502.2,22717,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320437,277431.00
03/18/2016 13:00,2,0.137,ALERT,211.70,300.87,59.970,1458320403,"201051344001025","219011344069620",21.03,2.50,0,299.07,356.78,2.9,0.9,0.000,342568.6,342568.6,27230,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320439,277432.00
03/18/2016 13:00,2,0.164,ALERT,212.38,302.68,59.991,1458320403,"201051344000458","219011344069620",21.93,4.50,0,300.87,354.37,3.6,1.6,0.000,339927.5,339927.5,22622,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320441,277433.00
03/18/2016 13:00,2,0.145,ALERT,212.83,302.07,59.928,1458320403,"201051344000853","219011344069620",20.79,3.00,0,300.57,350.47,3.0,1.0,0.000,337547.4,337547.4,22243,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320443,277434.00
03/18/2016 13:00,2,0.186,ALERT,212.38,301.77,59.938,1458320403,"201051344000685","219011344069620",19.32,2.50,0,299.07,349.26,3.6,1.6,0.000,344754.2,344754.2,27046,0,0,0,L,1122011218,0,122.46,121.33,0002,0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320445,277435.00
03/18/2016 13:00,2,0.150,ALERT,212.16,301.47,59.933,1458320403,"201051344000917","219011344069620",21.79,3.30,0,297.87,361.89,3.3,1.3,0.000,342012.7,342012.7,27045,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320446,277436.00
03/18/2016 13:00,2,0.141,ALERT,212.38,302.37,59.965,1458320403,"201051344001145","219011344069620",23.26,2.50,0,299.37,344.45,3.4,1.3,0.000,347121.2,347121.2,26904,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320448,277437.00
03/18/2016 13:00,2,0.164,ALERT,212.16,301.17,59.922,1458320403,"201051344000651","219011344069620",20.14,2.00,0,298.77,351.97,3.4,1.3,0.000,338965.0,338965.0,27273,0,0,0,L,1122011218,0,122.23,120.88,0002,0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320450,277438.00
03/18/2016 13:00,2,0.152,ACTIVE,211.25,338.14,59.954,1458320403,"274151322000088","219011344069620",30.75,6.00,0,333.63,372.71,4.7,2.6,0.018,594316.7,594316.7,15880,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320451,277439.00
03/18/2016 13:00,2,0.006,ALERT,211.93,299.37,59.944,1458320403,"274151322000068","219011344069620",42.42,3.30,0,297.26,417.79,0.0,0.0,0.000,496896.1,496896.1,16951,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320453,277440.00
03/18/2016 13:00,2,0.135,ALERT,211.70,301.77,59.875,1458320403,"201051344001135","219011344069620",21.37,3.00,0,299.67,348.96,2.9,0.9,0.000,335499.4,335499.4,27239,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320455,277441.00
03/18/2016 13:00,2,0.152,ALERT,212.16,302.98,59.949,1458320403,"201051344000594","219011344069620",20.65,1.50,0,299.67,349.86,3.2,1.2,0.000,342183.6,342183.6,22653,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320456,277442.00
03/18/2016 13:00,2,0.146,ALERT,212.16,301.77,59.965,1458320403,"201051344001203","219011344069620",20.77,3.30,0,299.37,352.57,3.1,1.1,0.000,341793.9,341793.9,27223,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320458,277443.00
03/18/2016 13:00,2,0.109,ACTIVE,211.25,337.84,59.944,1458320403,"274151322000054","219011344069620",29.80,6.70,0,333.93,361.29,3.4,1.3,0.009,607223.0,607223.0,15916,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320459,277444.00
03/18/2016 13:00,2,0.133,ALERT,212.83,302.07,59.991,1458320403,"201051344000867","219011344069620",19.64,3.00,0,299.37,348.36,2.7,0.6,0.000,330539.0,330539.0,22684,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320461,277445.00
03/18/2016 13:00,2,0.207,ALERT,212.16,302.07,59.970,1458320403,"201051344001093","219011344069620",21.89,3.30,0,299.37,341.45,4.6,2.5,0.000,340596.4,340596.4,27103,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320463,277446.00
03/18/2016 13:00,2,0.098,ALERT,212.38,302.68,59.975,1458320403,"201051344000900","219011344069620",23.20,3.70,0,299.67,341.75,2.3,0.3,0.000,345625.1,345625.1,22089,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320465,277447.00
03/18/2016 13:00,2,0.168,ALERT,212.83,301.77,59.965,1458320403,"201051344000648","219011344069620",21.31,2.00,0,299.37,371.21,3.6,1.6,0.000,339063.1,339063.1,22364,0,0,0,L,1122011218,0,120.88,122.46,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320466,277448.00
03/18/2016 13:00,2,0.170,ALERT,212.61,303.28,59.954,1458320403,"201051344000569","219011344069620",23.84,3.70,0,300.87,342.35,4.2,2.1,0.000,347092.3,347092.3,22020,0,0,0,L,1122011218,0,120.65,122.23,0002,2,0,0,0,0,0,0,8,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320468,277449.00
03/18/2016 13:00,2,0.145,ALERT,212.61,302.98,59.991,1458320403,"201051344000983","219011344069620",21.97,3.70,0,300.87,351.07,3.2,1.2,0.000,339544.5,339544.5,22478,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320470,277450.00
03/18/2016 13:00,2,0.125,ALERT,212.61,302.37,59.965,1458320403,"201051344001158","219011344069620",19.40,2.00,0,299.37,338.74,2.5,0.5,0.000,335250.4,335250.4,22701,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320472,277451.00
03/18/2016 13:00,2,0.158,ALERT,213.06,303.28,59.970,1458320403,"201051344000576","219011344069620",20.32,3.70,0,299.97,358.88,3.3,1.2,0.000,340120.7,340120.7,22154,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320474,277452.00
03/18/2016 13:00,2,0.115,ACTIVE,211.70,339.04,59.922,1458320403,"274151322000087","219011344069620",27.93,6.30,0,334.54,341.75,3.3,1.2,0.009,582222.1,582222.1,15975,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458320474,277453.00
03/18/2016 13:15,2,0.139,ALERT,213.06,303.28,59.965,1458321303,"201051344000645","219011344069620",22.86,5.00,0,300.27,341.15,3.2,1.2,0.000,339959.9,339959.9,22305,0,0,0,L,1122011218,0,121.55,122.46,0002,3,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321305,277454.00
03/18/2016 13:15,2,0.117,ACTIVE,211.48,337.54,59.975,1458321303,"274151322000085","219011344069620",30.20,6.70,0,321.31,351.67,3.6,1.5,0.009,610032.4,610032.4,15937,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321306,277455.00
03/18/2016 13:15,2,0.143,ACTIVE,213.06,302.68,59.917,1458321303,"201051344000633","219011344069620",19.04,3.00,0,298.17,305.38,2.8,0.8,0.000,331537.1,331537.1,22721,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321307,277456.00
03/18/2016 13:15,2,0.180,ALERT,212.61,302.98,59.954,1458321303,"201051344000469","219011344069620",21.27,2.00,0,298.77,339.04,3.9,1.8,0.000,332360.7,332360.7,22705,0,0,0,L,1122011218,0,120.65,122.46,0002,0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321309,277457.00
03/18/2016 13:15,2,0.150,ALERT,211.70,302.37,59.938,1458321303,"201051344000646","219011344069620",22.30,2.00,0,299.07,341.75,3.4,1.4,0.000,337189.4,337189.4,27238,0,0,0,L,1122011218,0,122.01,120.88,0002,0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321311,277458.00
03/18/2016 13:15,2,0.133,ACTIVE,211.48,338.14,59.970,1458321303,"274151322000052","219011344069620",27.89,5.00,0,309.89,354.07,3.8,1.7,0.000,618371.9,618371.9,16149,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321312,277459.00
03/18/2016 13:15,2,0.158,ALERT,211.70,301.17,59.975,1458321303,"201051344000585","219011344069620",21.05,3.00,0,299.37,337.24,3.4,1.4,0.000,342566.4,342566.4,27246,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321314,277460.00
03/18/2016 13:15,2,0.176,ALERT,211.48,301.17,59.970,1458321303,"201051344001230","219011344069620",20.32,3.30,0,299.97,359.78,3.7,1.6,0.000,341005.6,341005.6,27030,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321316,277461.00
03/18/2016 13:15,2,0.188,ACTIVE,212.16,301.77,59.996,1458321303,"201051344000582","219011344069620",19.30,3.30,0,300.57,305.68,3.7,1.6,0.000,334634.3,334634.3,27218,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321317,277462.00
03/18/2016 13:15,2,0.223,ALERT,211.03,300.87,59.975,1458321303,"201051344000955","219011344069620",20.79,3.00,0,299.67,348.66,4.7,2.6,0.000,345558.1,345558.1,27152,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321318,277463.00
03/18/2016 13:15,2,0.000,ALERT,211.48,300.57,59.975,1458321303,"274151322000094","219011344069620",42.00,2.00,0,296.66,401.86,0.0,0.0,0.000,496800.2,496800.2,16778,0,0,0,L,1151911521,0,120.65,122.46,0002,-1,0,0,0,0,0,0,192,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458321320,277464.00
03/18/2016 13:15,2,0.182,ALERT,212.61,303.58,59.965,1458321303,"201051344000579","219011344069620",22.19,2.50,0,300.87,339.04,4.1,2.0,0.000,346501.3,346501.3,2742,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321322,277465.00
03/18/2016 13:15,2,0.180,ALERT,211.48,301.77,59.975,1458321303,"201051344000890","219011344069620",23.62,3.70,0,299.97,347.16,4.3,2.3,0.000,342907.4,342907.4,27176,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321324,277466.00
03/18/2016 13:15,2,0.193,ALERT,211.70,301.47,59.965,1458321303,"201051344000438","219011344069620",23.87,3.00,0,299.97,347.16,4.7,2.6,0.000,345056.8,345056.8,27171,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321326,277467.00
03/18/2016 13:15,2,0.221,ALERT,211.70,300.57,59.944,1458321303,"201051344000417","219011344069620",22.96,3.30,0,299.07,341.15,5.2,3.0,0.000,338745.6,338745.6,27328,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321327,277468.00
03/18/2016 13:15,2,0.104,ACTIVE,211.70,338.74,59.965,1458321303,"274151322000083","219011344069620",27.85,4.00,0,298.17,348.66,3.0,0.9,0.000,612458.4,612458.4,16194,0,0,0,L,1151911521,0,120.88,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321328,277469.00
03/18/2016 13:15,2,0.096,ALERT,212.16,339.04,59.981,1458321303,"274151322000076","219011344069620",29.28,5.00,0,298.17,356.48,2.8,0.8,0.004,651788.0,651788.0,16198,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321330,277470.00
03/18/2016 13:15,2,0.156,ALERT,212.38,303.88,59.954,1458321303,"201051344000868","219011344069620",22.58,2.00,0,300.87,339.34,3.6,1.5,0.000,331333.5,331333.5,22445,0,0,0,L,1122011218,0,121.10,122.23,0002,0,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321332,277471.00
03/18/2016 13:15,2,0.080,ALERT,211.25,320.11,59.981,1458321303,"274151322000095","219011344069620",25.94,3.00,0,299.37,347.76,2.1,0.1,0.000,644998.6,644998.6,16092,0,0,0,L,1151911521,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321334,277472.00
03/18/2016 13:15,2,0.131,ACTIVE,212.16,302.68,59.991,1458321303,"201051344000988","219011344069620",21.97,3.00,0,297.87,324.62,2.9,0.9,0.000,329502.4,329502.4,22719,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321335,277473.00
03/18/2016 13:15,2,0.146,ACTIVE,211.25,299.97,59.975,1458321303,"201051344001025","219011344069620",22.36,3.00,0,299.07,328.52,3.3,1.3,0.000,342568.9,342568.9,27232,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321336,277474.00
03/18/2016 13:15,2,0.176,ALERT,212.38,303.28,59.986,1458321303,"201051344000458","219011344069620",23.38,5.00,0,300.57,344.76,4.2,2.1,0.000,339927.9,339927.9,22624,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321337,277475.00
03/18/2016 13:15,2,0.150,ALERT,212.83,302.68,59.954,1458321303,"201051344000853","219011344069620",22.13,3.00,0,300.27,358.28,3.4,1.4,0.000,337547.8,337547.8,22245,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321339,277476.00
03/18/2016 13:15,2,0.158,ALERT,212.38,302.07,59.996,1458321303,"201051344000685","219011344069620",23.26,3.00,0,299.67,339.65,3.8,1.7,0.000,344754.6,344754.6,27048,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321341,277477.00
03/18/2016 13:15,2,0.156,ALERT,212.16,301.77,59.970,1458321303,"201051344000917","219011344069620",22.40,3.70,0,298.47,360.08,3.6,1.5,0.000,342013.1,342013.1,27047,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321343,277478.00
03/18/2016 13:15,2,0.145,ALERT,212.38,315.60,60.039,1458321303,"201051344001145","219011344069620",24.71,3.30,0,299.37,353.47,3.6,1.6,0.000,347121.6,347121.6,26906,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321345,277479.00
03/18/2016 13:15,2,0.170,ALERT,212.16,301.47,59.954,1458321303,"201051344000651","219011344069620",21.45,2.50,0,299.07,338.74,3.7,1.6,0.000,338965.4,338965.4,27275,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321347,277480.00
03/18/2016 13:15,2,0.164,ACTIVE,211.25,339.04,59.959,1458321303,"274151322000088","219011344069620",31.13,6.30,0,333.93,369.70,5.2,3.1,0.018,594317.5,594317.5,15881,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321348,277481.00
03/18/2016 13:15,2,0.006,ALERT,212.16,300.27,59.949,1458321303,"274151322000068","219011344069620",42.70,3.70,0,296.66,414.49,0.0,0.0,0.000,496896.1,496896.1,16953,0,0,0,L,1151911521,0,121.78,122.23,0002,2,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321350,277482.00
03/18/2016 13:15,2,0.141,ALERT,211.93,302.07,59.991,1458321303,"201051344001135","219011344069620",22.38,3.30,0,299.67,341.75,3.2,1.2,0.000,335499.7,335499.7,27241,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321352,277483.00
03/18/2016 13:15,2,0.158,ALERT,212.16,303.88,59.912,1458321303,"201051344000594","219011344069620",21.39,1.50,0,299.97,338.74,3.5,1.4,0.000,342183.9,342183.9,22655,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321354,277484.00
03/18/2016 13:15,2,0.150,ALERT,212.16,301.77,59.981,1458321303,"201051344001203","219011344069620",21.67,3.70,0,299.37,339.65,3.3,1.3,0.000,341794.2,341794.2,27225,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321356,277485.00
03/18/2016 13:15,2,0.117,ACTIVE,211.70,338.44,59.954,1458321303,"274151322000054","219011344069620",30.06,7.00,0,332.13,342.65,3.6,1.6,0.009,607223.4,607223.4,15917,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321356,277486.00
03/18/2016 13:15,2,0.139,ACTIVE,212.83,302.68,59.954,1458321303,"201051344000867","219011344069620",21.05,3.30,0,299.67,306.28,3.0,1.0,0.000,330539.2,330539.2,22686,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321357,277487.00
03/18/2016 13:15,2,0.207,ALERT,212.16,302.07,59.981,1458321303,"201051344001093","219011344069620",22.40,3.70,0,299.37,351.67,4.8,2.7,0.000,340597.1,340597.1,27105,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321359,277488.00
03/18/2016 13:15,2,0.105,ALERT,212.61,326.42,59.991,1458321303,"201051344000900","219011344069620",24.47,4.00,0,300.27,355.88,2.6,0.6,0.000,345625.3,345625.3,22091,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321361,277489.00
03/18/2016 13:15,2,0.170,ALERT,212.83,302.68,59.975,1458321303,"201051344000648","219011344069620",22.15,2.50,0,299.67,342.65,3.9,1.8,0.000,339063.5,339063.5,22366,0,0,0,L,1122011218,0,120.88,122.46,0002,0,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321363,277490.00
03/18/2016 13:15,2,0.176,ALERT,212.61,325.82,59.965,1458321303,"201051344000569","219011344069620",25.70,3.70,0,301.17,365.49,4.6,2.5,0.000,347093.0,347093.0,22022,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321365,277491.00
03/18/2016 13:15,2,0.148,ALERT,212.61,303.28,59.959,1458321303,"201051344000983","219011344069620",22.38,3.70,0,300.57,340.85,3.4,1.3,0.000,339544.9,339544.9,22480,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321366,277492.00
03/18/2016 13:15,2,0.127,ACTIVE,212.61,303.28,59.917,1458321303,"201051344001158","219011344069620",19.64,2.00,0,299.67,305.68,2.5,0.5,0.000,335250.6,335250.6,22703,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321367,277493.00
03/18/2016 13:15,2,0.158,ALERT,213.06,303.88,59.954,1458321303,"201051344000576","219011344069620",20.85,3.70,0,300.27,339.95,3.4,1.3,0.000,340121.1,340121.1,22156,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321369,277494.00
03/18/2016 13:15,2,0.113,ACTIVE,211.70,338.44,59.986,1458321303,"274151322000087","219011344069620",28.84,6.70,0,308.69,356.48,3.3,1.3,0.004,582222.5,582222.5,15976,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458321370,277495.00
03/18/2016 13:30,2,0.256,ALERT,213.29,340.85,59.986,1458322204,"201051344000645","219011344069620",30.53,5.50,0,297.26,391.34,7.9,5.7,0.022,339960.2,339960.2,22307,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322206,277496.00
03/18/2016 13:30,2,0.338,ACTIVE,212.16,378.42,59.996,1458322204,"274151322000085","219011344069620",35.31,7.00,0,332.13,384.73,12.1,9.7,0.057,610032.9,610032.9,15938,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322207,277497.00
03/18/2016 13:30,2,0.264,ALERT,213.29,342.35,59.965,1458322204,"201051344000633","219011344069620",28.82,3.00,0,294.56,345.96,7.7,5.5,0.009,331537.4,331537.4,22722,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1458322209,277498.00
03/18/2016 13:30,2,0.281,ALERT,213.06,340.85,59.970,1458322204,"201051344000469","219011344069620",30.04,1.50,0,296.36,390.74,8.6,6.4,0.022,332361.2,332361.2,22707,0,0,0,L,1122011218,0,121.10,122.46,0002,-0,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322211,277499.00
03/18/2016 13:30,2,0.279,ALERT,212.38,340.55,59.959,1458322204,"201051344000646","219011344069620",28.88,2.50,0,296.36,370.30,8.2,6.0,0.027,337189.8,337189.8,27240,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322213,277500.00
03/18/2016 13:30,2,0.336,ALERT,211.48,351.97,59.975,1458322204,"274151322000052","219011344069620",32.62,5.00,0,298.47,360.69,11.1,8.8,0.049,618372.4,618372.4,16150,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322214,277501.00
03/18/2016 13:30,2,0.271,ALERT,212.83,341.15,59.954,1458322204,"201051344000585","219011344069620",29.80,2.50,0,296.36,344.15,8.2,6.0,0.022,342566.8,342566.8,27248,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322216,277502.00
03/18/2016 13:30,2,0.301,ALERT,212.83,339.95,59.996,1458322204,"201051344001230","219011344069620",29.70,3.30,0,297.57,345.36,9.1,6.9,0.035,341006.1,341006.1,27032,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322218,277503.00
03/18/2016 13:30,2,0.238,ALERT,213.29,345.06,59.996,1458322204,"201051344000582","219011344069620",31.95,3.70,0,297.57,346.86,7.7,5.5,0.013,334634.7,334634.7,27219,0,0,0,L,1122011218,0,122.46,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322220,277504.00
03/18/2016 13:30,2,0.326,ALERT,212.38,339.65,60.007,1458322204,"201051344000955","219011344069620",30.34,3.00,0,297.87,348.66,10.0,7.7,0.031,345558.8,345558.8,27154,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322222,277505.00
03/18/2016 13:30,2,0.123,ALERT,211.70,339.34,59.970,1458322204,"274151322000094","219011344069620",30.47,2.00,0,297.26,411.78,3.8,1.7,0.018,496800.3,496800.3,16780,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,82,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458322223,277506.00
03/18/2016 13:30,2,0.264,ALERT,212.83,342.05,59.944,1458322204,"201051344000579","219011344069620",31.65,2.00,0,297.87,381.73,8.5,6.3,0.022,346501.8,346501.8,2744,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322225,277507.00
03/18/2016 13:30,2,0.303,ALERT,212.61,340.25,60.007,1458322204,"201051344000890","219011344069620",30.02,3.70,0,297.57,351.37,9.3,7.0,0.031,342908.0,342908.0,27178,0,0,0,L,1122011218,0,122.23,121.10,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322227,277508.00
03/18/2016 13:30,2,0.311,ALERT,212.83,340.55,59.986,1458322204,"201051344000438","219011344069620",30.99,2.50,0,296.96,354.97,9.8,7.5,0.027,345057.4,345057.4,27173,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322229,277509.00
03/18/2016 13:30,2,0.328,ALERT,212.83,340.25,59.996,1458322204,"201051344000417","219011344069620",30.36,3.70,0,296.06,372.71,10.1,7.8,0.022,338746.3,338746.3,27330,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322231,277510.00
03/18/2016 13:30,2,0.275,ALERT,211.93,339.65,60.028,1458322204,"274151322000083","219011344069620",30.77,4.00,0,298.17,388.34,8.6,6.3,0.049,612458.7,612458.7,16195,0,0,0,L,1151911521,0,121.78,122.23,0002,-0,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322232,277511.00
03/18/2016 13:30,2,0.254,ALERT,212.38,340.85,60.007,1458322204,"274151322000076","219011344069620",31.47,4.50,0,298.17,383.53,8.2,5.9,0.044,651788.3,651788.3,16200,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322234,277512.00
03/18/2016 13:30,2,0.232,ALERT,212.83,340.55,59.981,1458322204,"201051344000868","219011344069620",30.85,2.50,0,298.17,372.71,7.3,5.2,0.018,331333.8,331333.8,22447,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322236,277513.00
03/18/2016 13:30,2,0.229,ALERT,211.93,339.04,59.986,1458322204,"274151322000095","219011344069620",29.00,3.30,0,297.26,356.78,6.7,4.5,0.022,644998.7,644998.7,16094,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322238,277514.00
03/18/2016 13:30,2,0.215,ALERT,212.61,341.45,59.981,1458322204,"201051344000988","219011344069620",30.06,3.00,0,294.86,350.17,6.6,4.4,0.022,329502.6,329502.6,22720,0,0,0,L,1122011218,0,121.10,122.23,0002,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322240,277515.00
03/18/2016 13:30,2,0.246,ALERT,212.61,339.04,59.933,1458322204,"201051344001025","219011344069620",29.24,3.00,0,295.76,348.06,7.3,5.2,0.018,342569.2,342569.2,27233,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322241,277516.00
03/18/2016 13:30,2,0.271,ALERT,212.61,340.55,60.002,1458322204,"201051344000458","219011344069620",30.45,5.00,0,297.26,356.48,8.4,6.2,0.022,339928.5,339928.5,22626,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322243,277517.00
03/18/2016 13:30,2,0.258,ALERT,213.51,342.05,59.981,1458322204,"201051344000853","219011344069620",29.50,3.00,0,297.26,363.09,7.8,5.6,0.022,337548.1,337548.1,22247,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322245,277518.00
03/18/2016 13:30,2,0.252,ALERT,213.06,340.85,60.002,1458322204,"201051344000685","219011344069620",30.00,3.00,0,297.57,387.74,7.6,5.4,0.018,344755.1,344755.1,27050,0,0,0,L,1122011218,0,122.91,121.33,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322247,277519.00
03/18/2016 13:30,2,0.256,ALERT,212.83,340.85,59.996,1458322204,"201051344000917","219011344069620",29.68,4.00,0,295.76,387.14,7.8,5.6,0.018,342013.6,342013.6,27049,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322249,277520.00
03/18/2016 13:30,2,0.264,ALERT,212.83,340.25,59.959,1458322204,"201051344001145","219011344069620",30.43,3.70,0,298.77,408.48,8.2,6.0,0.027,347122.1,347122.1,26908,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322251,277521.00
03/18/2016 13:30,2,0.258,ALERT,212.83,341.15,59.981,1458322204,"201051344000651","219011344069620",28.43,3.00,0,295.76,380.22,7.4,5.2,0.018,338965.8,338965.8,27277,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322252,277522.00
03/18/2016 13:30,2,0.199,ACTIVE,211.25,373.61,59.975,1458322204,"274151322000088","219011344069620",34.83,6.70,0,331.23,389.54,7.2,5.0,0.027,594318.2,594318.2,15882,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322253,277523.00
03/18/2016 13:30,2,0.092,ALERT,212.61,339.65,59.970,1458322204,"274151322000068","219011344069620",29.50,4.00,0,294.56,418.09,2.8,0.7,0.004,496896.2,496896.2,16955,0,0,0,L,1151911521,0,122.01,122.46,0002,2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1458322255,277524.00
03/18/2016 13:30,2,0.201,ALERT,212.38,339.04,60.002,1458322204,"201051344001135","219011344069620",28.53,3.70,0,296.66,373.31,5.8,3.7,0.022,335500.1,335500.1,27243,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322257,277525.00
03/18/2016 13:30,2,0.227,ALERT,212.61,340.55,59.981,1458322204,"201051344000594","219011344069620",28.49,2.00,0,297.26,343.85,6.6,4.4,0.009,342184.4,342184.4,22657,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322259,277526.00
03/18/2016 13:30,2,0.252,ALERT,212.83,340.25,59.965,1458322204,"201051344001203","219011344069620",27.14,4.00,0,296.06,394.05,7.0,4.8,0.018,341794.6,341794.6,27227,0,0,0,L,1122011218,0,122.68,121.33,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322261,277527.00
03/18/2016 13:30,2,0.305,ACTIVE,211.48,375.41,59.986,1458322204,"274151322000054","219011344069620",34.91,7.30,0,330.93,390.14,10.8,8.5,0.057,607223.9,607223.9,15918,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322262,277528.00
03/18/2016 13:30,2,0.244,ALERT,213.06,340.25,60.007,1458322204,"201051344000867","219011344069620",28.90,3.70,0,296.66,345.06,7.2,5.0,0.018,330539.5,330539.5,22687,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322264,277529.00
03/18/2016 13:30,2,0.322,ALERT,212.61,340.55,59.949,1458322204,"201051344001093","219011344069620",30.06,4.00,0,297.26,343.85,9.8,7.6,0.018,340597.9,340597.9,27107,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322266,277530.00
03/18/2016 13:30,2,0.232,ALERT,212.61,340.85,59.975,1458322204,"201051344000900","219011344069620",30.06,4.50,0,297.87,351.07,7.1,4.9,0.022,345625.5,345625.5,22093,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322268,277531.00
03/18/2016 13:30,2,0.275,ALERT,213.06,340.85,59.986,1458322204,"201051344000648","219011344069620",30.10,3.00,0,296.36,345.06,8.4,6.2,0.022,339064.1,339064.1,22368,0,0,0,L,1122011218,0,121.10,122.46,0002,0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322270,277532.00
03/18/2016 13:30,2,0.303,ALERT,212.83,342.65,60.002,1458322204,"201051344000569","219011344069620",31.75,3.70,0,299.07,372.11,9.8,7.5,0.035,347093.7,347093.7,22024,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322271,277533.00
03/18/2016 13:30,2,0.264,ALERT,212.83,340.25,60.002,1458322204,"201051344000983","219011344069620",30.10,4.00,0,297.26,356.78,8.1,5.9,0.031,339545.3,339545.3,22482,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322273,277534.00
03/18/2016 13:30,2,0.244,ALERT,213.06,341.15,60.002,1458322204,"201051344001158","219011344069620",29.18,2.00,0,296.36,366.10,7.2,5.0,0.027,335250.9,335250.9,22704,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1458322275,277535.00
03/18/2016 13:30,2,0.293,ALERT,213.51,342.35,60.012,1458322204,"201051344000576","219011344069620",29.24,4.00,0,297.57,401.56,8.7,6.5,0.027,340121.6,340121.6,22158,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322277,277536.00
03/18/2016 13:30,2,0.344,ACTIVE,211.93,371.51,59.986,1458322204,"274151322000087","219011344069620",34.65,7.30,0,311.39,381.42,12.0,9.7,0.057,582223.1,582223.1,15977,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458322278,277537.00
03/18/2016 13:45,2,0.150,ALERT,213.51,333.03,59.938,1458323103,"201051344000645","219011344069620",27.04,6.70,0,302.98,347.46,4.2,2.1,0.000,339961.0,339961.0,22309,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,5,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323105,277538.00
03/18/2016 13:45,2,0.148,ACTIVE,211.93,338.14,59.965,1458323103,"274151322000085","219011344069620",30.81,8.00,0,331.53,382.93,4.7,2.6,0.009,610034.1,610034.1,15939,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323106,277539.00
03/18/2016 13:45,2,0.164,ALERT,213.29,304.78,59.928,1458323103,"201051344000633","219011344069620",22.74,4.00,0,299.07,357.38,3.8,1.7,0.000,331538.1,331538.1,22724,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323108,277540.00
03/18/2016 13:45,2,0.193,ALERT,213.06,305.98,59.981,1458323103,"201051344000469","219011344069620",24.19,3.30,0,301.77,346.26,4.8,2.7,0.000,332362.1,332362.1,22709,0,0,0,L,1122011218,0,120.88,122.91,0002,1,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323110,277541.00
03/18/2016 13:45,2,0.176,ALERT,212.38,320.41,59.970,1458323103,"201051344000646","219011344069620",24.81,4.00,0,297.87,345.96,4.4,2.4,0.000,337190.7,337190.7,27242,0,0,0,L,1122011218,0,122.46,121.10,0002,2,0,0,0,0,0,0,8,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323112,277542.00
03/18/2016 13:45,2,0.148,ACTIVE,211.70,338.44,59.975,1458323103,"274151322000052","219011344069620",29.90,6.70,0,327.02,358.88,4.6,2.5,0.000,618373.4,618373.4,16152,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323113,277543.00
