ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 13:45,2,0.172,ACTIVE,212.83,318.00,59.970,1458323103,"201051344000585","219011344069620",24.87,5.00,0,313.50,351.97,4.3,2.3,0.000,342567.6,342567.6,27250,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323114,277544.00
03/18/2016 13:45,2,0.170,ACTIVE,212.38,339.04,59.938,1458323103,"201051344001230","219011344069620",25.92,5.00,0,323.72,345.96,4.5,2.4,0.004,341007.0,341007.0,27034,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323114,277545.00
03/18/2016 13:45,2,0.176,ALERT,213.06,316.50,59.954,1458323103,"201051344000582","219011344069620",24.55,5.00,0,302.98,354.37,4.4,2.3,0.000,334635.6,334635.6,27221,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323116,277546.00
03/18/2016 13:45,2,0.227,ACTIVE,212.16,330.63,59.965,1458323103,"201051344000955","219011344069620",23.52,5.00,0,323.41,346.26,5.4,3.3,0.000,345559.9,345559.9,27156,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323117,277547.00
03/18/2016 13:45,2,0.000,ALERT,211.48,299.97,59.970,1458323103,"274151322000094","219011344069620",42.40,3.30,0,296.66,408.48,0.0,0.0,0.000,496800.4,496800.4,16782,0,0,0,L,1151911521,0,121.10,122.46,0002,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323119,277548.00
03/18/2016 13:45,2,0.195,ALERT,213.06,305.98,59.970,1458323103,"201051344000579","219011344069620",23.84,3.30,0,303.28,351.37,4.7,2.6,0.000,346502.7,346502.7,2746,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323121,277549.00
03/18/2016 13:45,2,0.189,ACTIVE,212.38,331.53,59.954,1458323103,"201051344000890","219011344069620",26.46,5.50,0,324.92,346.56,5.1,3.0,0.000,342909.0,342909.0,27180,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323122,277550.00
03/18/2016 13:45,2,0.191,ACTIVE,212.83,327.02,59.996,1458323103,"201051344000438","219011344069620",26.26,4.50,0,325.22,350.77,5.1,3.0,0.000,345058.5,345058.5,27175,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323123,277551.00
03/18/2016 13:45,2,0.219,ACTIVE,212.83,319.21,59.975,1458323103,"201051344000417","219011344069620",24.87,5.50,0,316.80,348.66,5.5,3.4,0.000,338747.5,338747.5,27332,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323124,277552.00
03/18/2016 13:45,2,0.119,ACTIVE,211.70,338.74,59.981,1458323103,"274151322000083","219011344069620",27.81,6.00,0,324.62,344.15,3.4,1.3,0.009,612459.4,612459.4,16197,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323125,277553.00
03/18/2016 13:45,2,0.113,ACTIVE,212.16,339.04,59.959,1458323103,"274151322000076","219011344069620",29.24,6.70,0,326.72,350.47,3.4,1.3,0.009,651788.9,651788.9,16202,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323126,277554.00
03/18/2016 13:45,2,0.160,ALERT,212.83,305.98,60.012,1458323103,"201051344000868","219011344069620",23.44,3.30,0,304.18,349.56,3.8,1.8,0.000,331334.5,331334.5,22449,0,0,0,L,1122011218,0,121.10,122.46,0002,2,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323128,277555.00
03/18/2016 13:45,2,0.096,ACTIVE,211.70,338.44,59.981,1458323103,"274151322000095","219011344069620",27.08,5.50,0,327.02,343.25,2.6,0.6,0.004,644999.1,644999.1,16096,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323129,277556.00
03/18/2016 13:45,2,0.139,ALERT,212.83,305.08,59.991,1458323103,"201051344000988","219011344069620",23.46,3.70,0,297.26,348.66,3.3,1.3,0.000,329503.2,329503.2,22722,0,0,0,L,1122011218,0,121.10,122.46,0002,2,0,0,0,0,0,0,7,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323130,277557.00
03/18/2016 13:45,2,0.154,ALERT,212.38,302.68,59.933,1458323103,"201051344001025","219011344069620",24.19,4.50,0,301.17,345.36,3.8,1.7,0.000,342569.9,342569.9,27235,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323132,277558.00
03/18/2016 13:45,2,0.180,ACTIVE,212.83,327.92,59.996,1458323103,"201051344000458","219011344069620",26.08,6.70,0,326.42,345.66,4.8,2.7,0.000,339929.4,339929.4,22628,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323133,277559.00
03/18/2016 13:45,2,0.164,ACTIVE,213.51,331.53,59.975,1458323103,"201051344000853","219011344069620",25.39,4.50,0,329.13,350.77,4.2,2.2,0.000,337549.0,337549.0,22249,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323134,277560.00
03/18/2016 13:45,2,0.168,ACTIVE,212.83,339.95,60.002,1458323103,"201051344000685","219011344069620",27.12,5.00,0,324.92,350.17,4.6,2.5,0.000,344756.0,344756.0,27052,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323135,277561.00
03/18/2016 13:45,2,0.164,ACTIVE,212.83,339.65,59.938,1458323103,"201051344000917","219011344069620",26.62,6.30,0,323.72,347.76,4.5,2.4,0.000,342014.4,342014.4,27051,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323136,277562.00
03/18/2016 13:45,2,0.158,ACTIVE,212.83,339.34,59.996,1458323103,"201051344001145","219011344069620",27.61,5.50,0,325.82,346.56,4.4,2.4,0.004,347123.0,347123.0,26910,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323137,277563.00
03/18/2016 13:45,2,0.197,ALERT,212.61,302.37,59.986,1458323103,"201051344000651","219011344069620",20.87,4.00,0,301.47,362.49,4.2,2.1,0.000,338966.6,338966.6,27279,0,0,0,L,1122011218,0,122.46,121.10,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323139,277564.00
03/18/2016 13:45,2,0.111,ACTIVE,211.48,338.14,60.007,1458323103,"274151322000088","219011344069620",27.81,9.00,0,324.92,392.85,3.1,1.1,0.004,594318.8,594318.8,15883,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323140,277565.00
03/18/2016 13:45,2,0.008,ALERT,212.38,299.37,59.981,1458323103,"274151322000068","219011344069620",43.12,5.50,0,296.36,415.09,0.0,0.0,0.000,496896.4,496896.4,16957,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,241,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323142,277566.00
03/18/2016 13:45,2,0.156,ALERT,211.93,304.78,59.986,1458323103,"201051344001135","219011344069620",24.21,6.00,0,301.77,354.67,3.9,1.8,0.000,335500.8,335500.8,27245,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323144,277567.00
03/18/2016 13:45,2,0.168,ALERT,212.38,305.38,59.965,1458323103,"201051344000594","219011344069620",23.58,3.00,0,302.68,357.98,4.0,2.0,0.000,342185.1,342185.1,22659,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323145,277568.00
03/18/2016 13:45,2,0.162,ALERT,212.38,304.18,59.880,1458323103,"201051344001203","219011344069620",23.64,5.50,0,302.07,345.96,3.9,1.8,0.000,341795.4,341795.4,27229,0,0,0,L,1122011218,0,122.46,121.10,0002,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323147,277569.00
03/18/2016 13:45,2,0.096,ACTIVE,211.70,337.84,59.965,1458323103,"274151322000054","219011344069620",29.26,9.70,0,325.82,384.43,2.8,0.8,0.000,607224.6,607224.6,15919,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323148,277570.00
03/18/2016 13:45,2,0.150,ALERT,213.06,304.48,59.954,1458323103,"201051344000867","219011344069620",23.16,4.50,0,301.17,347.16,3.6,1.5,0.000,330540.1,330540.1,22689,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323150,277571.00
03/18/2016 13:45,2,0.221,ACTIVE,212.38,326.12,59.986,1458323103,"201051344001093","219011344069620",25.43,5.50,0,319.21,347.46,5.7,3.6,0.000,340599.1,340599.1,27109,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323151,277572.00
03/18/2016 13:45,2,0.127,ACTIVE,212.61,341.15,59.991,1458323103,"201051344000900","219011344069620",27.95,6.00,0,334.54,384.73,3.6,1.6,0.004,345626.2,345626.2,22095,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323152,277573.00
03/18/2016 13:45,2,0.182,ALERT,213.06,325.52,59.949,1458323103,"201051344000648","219011344069620",25.50,4.00,0,302.68,351.97,4.7,2.6,0.000,339065.0,339065.0,22370,0,0,0,L,1122011218,0,121.10,122.68,0002,1,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323154,277574.00
03/18/2016 13:45,2,0.188,ACTIVE,213.06,341.15,60.002,1458323103,"201051344000569","219011344069620",28.15,5.00,0,335.44,354.07,5.4,3.3,0.009,347094.8,347094.8,22026,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323154,277575.00
03/18/2016 13:45,2,0.166,ACTIVE,213.06,321.01,60.028,1458323103,"201051344000983","219011344069620",25.43,6.00,0,318.91,346.86,4.3,2.2,0.000,339546.1,339546.1,22484,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323155,277576.00
03/18/2016 13:45,2,0.154,ALERT,213.06,304.48,59.965,1458323103,"201051344001158","219011344069620",20.63,3.30,0,300.57,346.56,3.2,1.2,0.000,335251.4,335251.4,22706,0,0,0,L,1122011218,0,121.10,122.01,0002,4,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323157,277577.00
03/18/2016 13:45,2,0.172,ALERT,213.51,305.68,59.986,1458323103,"201051344000576","219011344069620",23.42,5.00,0,302.68,347.76,4.1,2.0,0.000,340122.3,340122.3,22160,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,5,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323159,277578.00
03/18/2016 13:45,2,0.141,ACTIVE,211.93,337.84,59.959,1458323103,"274151322000087","219011344069620",29.68,8.50,0,324.92,376.92,4.2,2.1,0.004,582224.0,582224.0,15978,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458323160,277579.00
03/18/2016 14:00,2,0.154,ALERT,213.29,304.18,59.959,1458324003,"201051344000645","219011344069620",22.13,7.00,0,301.47,340.55,3.5,1.5,0.000,339961.3,339961.3,22311,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324005,277580.00
03/18/2016 14:00,2,0.127,ACTIVE,212.16,337.84,59.981,1458324003,"274151322000085","219011344069620",30.47,9.00,0,319.81,341.75,4.0,1.9,0.009,610034.6,610034.6,15940,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324006,277581.00
03/18/2016 14:00,2,0.148,ACTIVE,213.51,303.58,59.981,1458324003,"201051344000633","219011344069620",21.09,4.50,0,296.66,306.28,3.2,1.1,0.000,331538.4,331538.4,22726,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324007,277582.00
03/18/2016 14:00,2,0.184,ACTIVE,213.06,304.18,59.991,1458324003,"201051344000469","219011344069620",22.74,3.30,0,299.37,306.58,4.2,2.2,0.000,332362.7,332362.7,22711,0,0,0,L,1122011218,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324008,277583.00
03/18/2016 14:00,2,0.180,ALERT,211.93,302.98,59.986,1458324003,"201051344000646","219011344069620",20.69,4.00,0,298.47,338.74,3.8,1.7,0.000,337191.1,337191.1,27244,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324009,277584.00
03/18/2016 14:00,2,0.133,ACTIVE,211.70,338.14,59.981,1458324003,"274151322000052","219011344069620",29.38,7.30,0,309.89,348.36,3.9,1.9,0.004,618373.9,618373.9,16153,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324010,277585.00
03/18/2016 14:00,2,0.162,ALERT,212.16,303.28,59.928,1458324003,"201051344000585","219011344069620",22.76,5.00,0,299.67,330.03,3.8,1.7,0.000,342568.1,342568.1,27251,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324012,277586.00
03/18/2016 14:00,2,0.164,ALERT,212.38,304.18,60.002,1458324003,"201051344001230","219011344069620",22.56,5.50,0,300.87,340.85,3.8,1.7,0.000,341007.4,341007.4,27035,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,6,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324014,277587.00
03/18/2016 14:00,2,0.162,ACTIVE,212.61,304.18,59.922,1458324003,"201051344000582","219011344069620",23.36,5.50,0,300.57,320.41,3.8,1.8,0.000,334636.0,334636.0,27223,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324015,277588.00
03/18/2016 14:00,2,0.219,ALERT,211.93,303.28,60.012,1458324003,"201051344000955","219011344069620",21.03,5.00,0,300.57,339.95,4.7,2.6,0.000,345560.6,345560.6,27157,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324017,277589.00
03/18/2016 14:00,2,0.000,ALERT,211.93,300.27,59.949,1458324003,"274151322000094","219011344069620",42.08,4.00,0,297.26,401.86,0.0,0.0,0.000,496800.4,496800.4,16784,0,0,0,L,1151911521,0,121.33,122.68,0002,1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324018,277590.00
03/18/2016 14:00,2,0.182,ACTIVE,213.06,304.78,59.986,1458324003,"201051344000579","219011344069620",22.30,3.70,0,300.57,307.18,4.2,2.1,0.000,346503.3,346503.3,2748,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324019,277591.00
03/18/2016 14:00,2,0.178,ALERT,212.16,303.88,59.996,1458324003,"201051344000890","219011344069620",23.58,6.00,0,300.87,339.34,4.3,2.2,0.000,342909.6,342909.6,27181,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,7,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324021,277592.00
03/18/2016 14:00,2,0.189,ALERT,212.61,303.28,59.944,1458324003,"201051344000438","219011344069620",22.98,4.50,0,300.57,339.65,4.4,2.3,0.000,345059.1,345059.1,27176,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324023,277593.00
03/18/2016 14:00,2,0.209,ALERT,212.38,302.68,59.986,1458324003,"201051344000417","219011344069620",22.58,5.50,0,299.67,339.04,4.8,2.7,0.000,338748.3,338748.3,27333,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324025,277594.00
03/18/2016 14:00,2,0.104,ACTIVE,211.93,338.44,59.970,1458324003,"274151322000083","219011344069620",27.73,6.70,0,310.79,354.07,2.9,0.8,0.004,612459.6,612459.6,16198,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324026,277595.00
03/18/2016 14:00,2,0.096,ACTIVE,212.61,338.74,59.970,1458324003,"274151322000076","219011344069620",29.30,7.30,0,311.99,350.47,2.9,0.9,0.004,651789.2,651789.2,16203,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324027,277596.00
03/18/2016 14:00,2,0.150,ACTIVE,212.83,304.48,59.970,1458324003,"201051344000868","219011344069620",22.05,3.70,0,300.87,307.18,3.4,1.4,0.000,331334.8,331334.8,22451,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324028,277597.00
03/18/2016 14:00,2,0.082,ALERT,211.70,327.92,59.965,1458324003,"274151322000095","219011344069620",27.08,6.30,0,299.67,340.85,2.3,0.3,0.000,644999.2,644999.2,16097,0,0,0,L,1151911521,0,122.01,121.78,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324029,277598.00
03/18/2016 14:00,2,0.125,ACTIVE,212.61,303.58,59.975,1458324003,"201051344000988","219011344069620",21.89,4.50,0,297.57,306.58,2.8,0.8,0.000,329503.4,329503.4,22724,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324030,277599.00
03/18/2016 14:00,2,0.143,ACTIVE,211.93,302.37,59.991,1458324003,"201051344001025","219011344069620",22.88,5.00,0,299.07,305.38,3.4,1.3,0.000,342570.3,342570.3,27237,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324031,277600.00
03/18/2016 14:00,2,0.170,ALERT,212.83,304.18,59.975,1458324003,"201051344000458","219011344069620",23.46,7.00,0,301.77,340.25,4.0,2.0,0.000,339930.0,339930.0,22629,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324033,277601.00
03/18/2016 14:00,2,0.152,ALERT,213.51,303.88,59.996,1458324003,"201051344000853","219011344069620",22.52,4.50,0,301.47,341.45,3.5,1.5,0.000,337549.3,337549.3,22250,0,0,0,L,1122011218,0,122.01,122.68,0002,5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324035,277602.00
03/18/2016 14:00,2,0.178,ALERT,212.61,303.28,60.034,1458324003,"201051344000685","219011344069620",21.31,5.00,0,299.97,341.15,3.9,1.8,0.000,344756.5,344756.5,27053,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324037,277603.00
03/18/2016 14:00,2,0.176,ALERT,212.61,302.68,59.981,1458324003,"201051344000917","219011344069620",20.24,6.30,0,298.47,339.95,3.6,1.6,0.000,342014.9,342014.9,27052,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324039,277604.00
03/18/2016 14:00,2,0.148,ALERT,212.83,324.32,59.965,1458324003,"201051344001145","219011344069620",25.68,6.00,0,300.57,347.76,3.9,1.8,0.000,347123.5,347123.5,26911,0,0,0,L,1122011218,0,122.23,121.33,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324040,277605.00
03/18/2016 14:00,2,0.178,ACTIVE,212.38,302.07,59.981,1458324003,"201051344000651","219011344069620",20.71,5.00,0,298.77,304.18,3.7,1.7,0.000,338967.1,338967.1,27281,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324041,277606.00
03/18/2016 14:00,2,0.100,ACTIVE,211.48,336.94,59.991,1458324003,"274151322000088","219011344069620",28.63,10.30,0,309.89,346.86,2.9,0.9,0.004,594319.0,594319.0,15884,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324042,277607.00
03/18/2016 14:00,2,0.006,ALERT,212.61,299.97,59.986,1458324003,"274151322000068","219011344069620",42.82,6.00,0,293.36,413.59,0.0,0.0,0.000,496896.4,496896.4,16959,0,0,0,L,1151911521,0,121.55,122.68,0002,4,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324044,277608.00
03/18/2016 14:00,2,0.146,ACTIVE,211.93,303.28,60.007,1458324003,"201051344001135","219011344069620",22.96,6.00,0,300.27,307.18,3.4,1.4,0.000,335501.2,335501.2,27247,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324045,277609.00
03/18/2016 14:00,2,0.158,ACTIVE,212.61,304.48,60.023,1458324003,"201051344000594","219011344069620",22.32,3.30,0,299.37,306.58,3.6,1.5,0.000,342185.5,342185.5,22661,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324046,277610.00
03/18/2016 14:00,2,0.178,ACTIVE,212.16,302.98,60.007,1458324003,"201051344001203","219011344069620",19.10,6.00,0,299.37,306.58,3.5,1.4,0.000,341795.7,341795.7,27231,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324047,277611.00
03/18/2016 14:00,2,0.090,ACTIVE,211.93,338.14,59.981,1458324003,"274151322000054","219011344069620",27.95,11.30,0,308.69,351.97,2.6,0.6,0.000,607224.7,607224.7,15920,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324048,277612.00
03/18/2016 14:00,2,0.143,ACTIVE,213.29,303.88,59.975,1458324003,"201051344000867","219011344069620",21.79,5.00,0,298.47,306.58,3.2,1.1,0.000,330540.5,330540.5,22691,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324049,277613.00
03/18/2016 14:00,2,0.209,ALERT,212.16,303.28,60.002,1458324003,"201051344001093","219011344069620",23.14,5.50,0,300.27,338.44,4.9,2.8,0.000,340599.8,340599.8,27110,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324051,277614.00
03/18/2016 14:00,2,1.914,ALERT,213.29,386.83,59.996,1458324003,"201051344000900","219011344069620",34.75,8.50,0,300.87,428.01,67.3,63.1,0.557,345646.9,345646.9,22096,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324053,277615.00
03/18/2016 14:00,2,0.170,ACTIVE,213.29,303.28,59.991,1458324003,"201051344000648","219011344069620",22.92,4.00,0,300.27,326.12,4.0,1.9,0.000,339065.5,339065.5,22372,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324054,277616.00
03/18/2016 14:00,2,2.383,ALERT,213.06,353.47,59.938,1458324003,"201051344000569","219011344069620",22.60,6.00,0,302.07,401.56,54.7,50.8,0.451,347096.6,347096.6,22027,0,0,0,L,1122011218,0,121.33,122.46,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324056,277617.00
03/18/2016 14:00,2,0.156,ALERT,212.83,304.18,59.991,1458324003,"201051344000983","219011344069620",23.36,6.00,0,302.07,332.73,3.7,1.7,0.000,339546.6,339546.6,22485,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324058,277618.00
03/18/2016 14:00,2,0.141,ACTIVE,213.06,304.18,59.965,1458324003,"201051344001158","219011344069620",19.82,3.70,0,297.87,306.28,2.9,0.8,0.000,335251.6,335251.6,22708,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324059,277619.00
03/18/2016 14:00,2,0.170,ACTIVE,213.29,304.48,59.959,1458324003,"201051344000576","219011344069620",21.89,5.50,0,300.27,306.58,3.8,1.7,0.000,340122.8,340122.8,22162,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324060,277620.00
03/18/2016 14:00,2,0.127,ACTIVE,211.93,338.74,59.986,1458324003,"274151322000087","219011344069620",29.32,9.00,0,311.39,345.96,3.8,1.7,0.009,582224.5,582224.5,15979,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324060,277621.00
03/18/2016 14:15,2,0.143,ACTIVE,213.74,303.28,59.933,1458324903,"201051344000645","219011344069620",22.36,7.00,0,299.37,306.28,3.3,1.2,0.000,339961.7,339961.7,22313,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324904,277622.00
03/18/2016 14:15,2,0.121,ACTIVE,211.93,337.84,59.949,1458324903,"274151322000085","219011344069620",30.26,9.00,0,331.23,341.75,3.7,1.7,0.004,610035.0,610035.0,15941,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324905,277623.00
03/18/2016 14:15,2,0.145,ACTIVE,213.74,302.98,59.933,1458324903,"201051344000633","219011344069620",19.78,5.00,0,295.46,305.68,2.9,0.9,0.000,331538.7,331538.7,22727,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324906,277624.00
03/18/2016 14:15,2,0.176,ACTIVE,213.29,303.58,59.933,1458324903,"201051344000469","219011344069620",21.71,4.00,0,297.26,305.98,3.9,1.8,0.000,332363.2,332363.2,22712,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324907,277625.00
03/18/2016 14:15,2,0.158,ACTIVE,211.93,302.37,59.938,1458324903,"201051344000646","219011344069620",21.51,4.50,0,298.47,305.38,3.5,1.4,0.000,337191.5,337191.5,27246,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324908,277626.00
03/18/2016 14:15,2,0.125,ACTIVE,211.70,337.24,59.938,1458324903,"274151322000052","219011344069620",29.06,7.70,0,330.33,345.06,3.8,1.7,0.004,618374.4,618374.4,16154,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324909,277627.00
03/18/2016 14:15,2,0.156,ACTIVE,212.38,302.68,59.933,1458324903,"201051344000585","219011344069620",21.99,5.50,0,299.07,305.68,3.5,1.4,0.000,342568.5,342568.5,27253,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324909,277628.00
03/18/2016 14:15,2,0.158,ALERT,212.16,302.68,59.907,1458324903,"201051344001230","219011344069620",21.89,5.50,0,300.87,338.44,3.5,1.5,0.000,341007.8,341007.8,27037,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324911,277629.00
03/18/2016 14:15,2,0.156,ACTIVE,212.61,303.28,59.938,1458324903,"201051344000582","219011344069620",22.58,5.50,0,300.27,306.28,3.6,1.5,0.000,334636.4,334636.4,27224,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324912,277630.00
03/18/2016 14:15,2,0.205,ACTIVE,211.93,302.68,59.912,1458324903,"201051344000955","219011344069620",21.07,5.50,0,300.57,313.80,4.4,2.3,0.000,345561.2,345561.2,27159,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324913,277631.00
03/18/2016 14:15,2,0.000,ALERT,211.70,299.67,59.944,1458324903,"274151322000094","219011344069620",42.18,4.00,0,294.86,407.57,0.0,0.0,0.000,496800.4,496800.4,16786,0,0,0,L,1151911521,0,121.10,122.68,0002,2,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324915,277632.00
03/18/2016 14:15,2,0.178,ACTIVE,213.06,304.18,59.949,1458324903,"201051344000579","219011344069620",21.37,4.50,0,298.77,307.18,3.9,1.8,0.000,346503.8,346503.8,2749,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324917,277633.00
03/18/2016 14:15,2,0.174,ALERT,212.16,303.28,59.965,1458324903,"201051344000890","219011344069620",22.92,6.30,0,300.57,339.34,4.0,2.0,0.000,342910.1,342910.1,27183,0,0,0,L,1122011218,0,122.23,120.88,0002,6,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324919,277634.00
03/18/2016 14:15,2,0.191,ACTIVE,212.16,302.07,59.959,1458324903,"201051344000438","219011344069620",21.41,4.50,0,299.97,307.78,4.2,2.1,0.000,345059.7,345059.7,27178,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324920,277635.00
03/18/2016 14:15,2,0.205,ACTIVE,212.38,301.77,59.907,1458324903,"201051344000417","219011344069620",21.85,6.00,0,298.47,304.78,4.6,2.5,0.000,338748.9,338748.9,27335,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324921,277636.00
03/18/2016 14:15,2,0.094,ALERT,211.93,338.74,59.933,1458324903,"274151322000083","219011344069620",28.13,6.70,0,299.07,342.35,2.7,0.7,0.000,612459.8,612459.8,16199,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324922,277637.00
03/18/2016 14:15,2,0.096,ACTIVE,212.38,337.84,59.928,1458324903,"274151322000076","219011344069620",27.83,7.30,0,317.40,351.37,2.7,0.7,0.004,651789.4,651789.4,16204,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324923,277638.00
03/18/2016 14:15,2,0.145,ACTIVE,213.06,303.58,59.917,1458324903,"201051344000868","219011344069620",21.13,3.70,0,299.07,307.18,3.1,1.1,0.000,331335.1,331335.1,22452,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324924,277639.00
03/18/2016 14:15,2,0.078,ALERT,211.70,301.77,59.933,1458324903,"274151322000095","219011344069620",24.97,6.00,0,299.37,346.86,2.0,0.0,0.000,644999.2,644999.2,16099,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324926,277640.00
03/18/2016 14:15,2,0.121,ACTIVE,212.83,302.98,59.944,1458324903,"201051344000988","219011344069620",20.91,5.00,0,295.76,305.98,2.6,0.6,0.000,329503.5,329503.5,22725,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324927,277641.00
03/18/2016 14:15,2,0.141,ACTIVE,211.93,301.47,59.901,1458324903,"201051344001025","219011344069620",21.81,5.50,0,298.47,305.68,3.1,1.1,0.000,342570.6,342570.6,27238,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324928,277642.00
03/18/2016 14:15,2,0.164,ALERT,213.06,303.28,59.912,1458324903,"201051344000458","219011344069620",22.66,7.30,0,300.27,340.25,3.8,1.7,0.000,339930.5,339930.5,22631,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324929,277643.00
03/18/2016 14:15,2,0.145,ALERT,213.74,303.28,59.938,1458324903,"201051344000853","219011344069620",21.93,5.50,0,299.97,341.45,3.2,1.2,0.000,337549.7,337549.7,22252,0,0,0,L,1122011218,0,122.23,122.46,0002,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324931,277644.00
03/18/2016 14:15,2,0.182,ACTIVE,212.38,302.37,59.954,1458324903,"201051344000685","219011344069620",19.76,5.00,0,299.37,308.09,3.7,1.6,0.000,344757.0,344757.0,27055,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324932,277645.00
03/18/2016 14:15,2,0.150,ACTIVE,212.16,301.77,59.896,1458324903,"201051344000917","219011344069620",22.42,6.00,0,297.26,334.24,3.4,1.4,0.000,342015.2,342015.2,27054,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324933,277646.00
03/18/2016 14:15,2,0.143,ALERT,212.38,302.98,59.917,1458324903,"201051344001145","219011344069620",23.74,5.50,0,300.57,348.66,3.5,1.4,0.000,347123.9,347123.9,26913,0,0,0,L,1122011218,0,122.01,121.33,0002,5,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324935,277647.00
03/18/2016 14:15,2,0.160,ACTIVE,212.16,301.47,59.959,1458324903,"201051344000651","219011344069620",21.33,5.00,0,298.47,304.78,3.5,1.4,0.000,338967.5,338967.5,27282,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324936,277648.00
03/18/2016 14:15,2,0.096,ACTIVE,211.48,337.54,59.938,1458324903,"274151322000088","219011344069620",29.52,11.00,0,330.33,344.45,2.9,0.8,0.004,594319.2,594319.2,15885,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324937,277649.00
03/18/2016 14:15,2,0.006,ALERT,212.38,299.67,59.928,1458324903,"274151322000068","219011344069620",42.72,6.00,0,294.26,414.49,0.0,0.0,0.000,496896.4,496896.4,16961,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324939,277650.00
03/18/2016 14:15,2,0.141,ACTIVE,211.93,302.07,59.933,1458324903,"201051344001135","219011344069620",22.19,6.30,0,299.67,305.68,3.2,1.1,0.000,335501.5,335501.5,27248,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324939,277651.00
03/18/2016 14:15,2,0.154,ACTIVE,212.83,303.88,59.975,1458324903,"201051344000594","219011344069620",21.53,3.70,0,297.87,306.58,3.4,1.3,0.000,342185.9,342185.9,22662,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324940,277652.00
03/18/2016 14:15,2,0.154,ACTIVE,211.93,301.77,59.996,1458324903,"201051344001203","219011344069620",20.57,6.00,0,298.77,306.58,3.2,1.2,0.000,341796.1,341796.1,27232,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324941,277653.00
03/18/2016 14:15,2,0.086,ACTIVE,211.70,336.34,59.938,1458324903,"274151322000054","219011344069620",28.63,12.00,0,308.39,352.87,2.5,0.4,0.000,607224.9,607224.9,15921,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324942,277654.00
03/18/2016 14:15,2,0.137,ACTIVE,213.29,302.68,59.922,1458324903,"201051344000867","219011344069620",20.69,5.50,0,297.26,306.58,2.9,0.9,0.000,330540.7,330540.7,22692,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324943,277655.00
03/18/2016 14:15,2,0.203,ALERT,211.93,302.07,59.901,1458324903,"201051344001093","219011344069620",22.46,5.50,0,299.67,338.74,4.7,2.6,0.000,340600.5,340600.5,27112,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324945,277656.00
03/18/2016 14:15,2,3.326,ACTIVE,213.29,360.69,59.981,1458324903,"201051344000900","219011344069620",32.32,11.70,0,339.34,420.80,108.9,103.2,0.513,345672.2,345672.2,22098,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324946,277657.00
03/18/2016 14:15,2,0.166,ACTIVE,213.29,302.68,59.965,1458324903,"201051344000648","219011344069620",22.05,4.50,0,298.47,306.28,3.7,1.7,0.000,339066.0,339066.0,22373,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324947,277658.00
03/18/2016 14:15,2,2.688,ACTIVE,213.29,354.07,59.970,1458324903,"201051344000569","219011344069620",21.91,7.00,0,327.32,386.53,59.6,55.6,0.504,347111.2,347111.2,22029,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324948,277659.00
03/18/2016 14:15,2,0.152,ALERT,213.06,303.58,59.933,1458324903,"201051344000983","219011344069620",22.66,6.70,0,300.27,339.34,3.5,1.5,0.000,339547.0,339547.0,22487,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324950,277660.00
03/18/2016 14:15,2,0.127,ACTIVE,213.29,303.28,59.944,1458324903,"201051344001158","219011344069620",20.48,4.50,0,297.26,305.98,2.7,0.6,0.000,335251.8,335251.8,22709,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324951,277661.00
03/18/2016 14:15,2,0.156,ACTIVE,213.51,303.88,59.975,1458324903,"201051344000576","219011344069620",21.65,6.00,0,298.77,306.58,3.4,1.4,0.000,340123.2,340123.2,22163,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324952,277662.00
03/18/2016 14:15,2,0.119,ACTIVE,212.16,338.14,59.975,1458324903,"274151322000087","219011344069620",29.02,9.30,0,328.52,346.56,3.5,1.5,0.009,582224.9,582224.9,15980,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458324953,277663.00
03/18/2016 14:30,2,0.176,ACTIVE,214.19,341.45,59.959,1458325803,"201051344000645","219011344069620",26.38,7.00,0,301.47,399.76,4.8,2.7,0.000,339962.1,339962.1,22314,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325805,277664.00
03/18/2016 14:30,2,0.168,ACTIVE,212.38,339.65,59.954,1458325803,"274151322000085","219011344069620",31.33,9.00,0,334.24,379.92,5.3,3.2,0.027,610035.5,610035.5,15942,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325806,277665.00
03/18/2016 14:30,2,0.166,ALERT,213.96,304.78,59.981,1458325803,"201051344000633","219011344069620",23.85,5.00,0,299.37,357.08,4.0,2.0,0.000,331538.9,331538.9,22728,0,0,0,L,1122011218,0,122.01,122.68,0002,5,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325807,277666.00
03/18/2016 14:30,2,0.195,ALERT,213.74,332.13,59.965,1458325803,"201051344000469","219011344069620",26.44,4.00,0,300.57,365.49,5.3,3.2,0.000,332363.7,332363.7,22713,0,0,0,L,1122011218,0,121.33,122.91,0002,2,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325809,277667.00
03/18/2016 14:30,2,0.170,ACTIVE,212.61,339.95,59.996,1458325803,"201051344000646","219011344069620",27.02,4.00,0,299.97,368.50,4.7,2.6,0.000,337191.9,337191.9,27247,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325810,277668.00
03/18/2016 14:30,2,0.166,ACTIVE,211.93,339.34,59.981,1458325803,"274151322000052","219011344069620",30.02,7.30,0,322.51,349.26,5.1,3.0,0.013,618374.8,618374.8,16155,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325811,277669.00
03/18/2016 14:30,2,0.176,ACTIVE,213.06,340.55,59.907,1458325803,"201051344000585","219011344069620",26.86,5.00,0,300.27,371.81,4.8,2.7,0.000,342568.9,342568.9,27254,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325812,277670.00
03/18/2016 14:30,2,0.180,ACTIVE,213.06,339.65,59.965,1458325803,"201051344001230","219011344069620",26.60,5.50,0,300.57,352.27,4.9,2.8,0.000,341008.3,341008.3,27039,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325813,277671.00
03/18/2016 14:30,2,0.174,ACTIVE,213.51,340.55,59.986,1458325803,"201051344000582","219011344069620",27.57,5.50,0,301.47,348.36,4.9,2.8,0.004,334636.9,334636.9,27225,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325814,277672.00
03/18/2016 14:30,2,0.221,ACTIVE,212.61,339.65,59.954,1458325803,"201051344000955","219011344069620",25.64,5.00,0,300.57,348.66,5.7,3.6,0.009,345561.8,345561.8,27160,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325815,277673.00
03/18/2016 14:30,2,0.279,ALERT,212.16,501.05,59.970,1458325803,"274151322000094","219011344069620",48.52,7.70,0,297.57,518.18,13.7,11.3,0.066,496802.9,496802.9,16788,0,0,0,L,1151911521,0,121.78,122.68,0001,6,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325816,277674.00
03/18/2016 14:30,2,0.199,ACTIVE,213.29,324.02,59.959,1458325803,"201051344000579","219011344069620",25.52,4.00,0,302.07,401.86,5.2,3.1,0.000,346504.3,346504.3,2750,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325817,277675.00
03/18/2016 14:30,2,0.193,ACTIVE,212.83,339.65,59.986,1458325803,"201051344000890","219011344069620",27.35,6.30,0,300.57,349.56,5.4,3.3,0.004,342910.7,342910.7,27185,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325818,277676.00
03/18/2016 14:30,2,0.193,ACTIVE,212.83,339.65,59.996,1458325803,"201051344000438","219011344069620",27.37,4.50,0,300.27,352.87,5.4,3.3,0.000,345060.2,345060.2,27179,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325819,277677.00
03/18/2016 14:30,2,0.221,ACTIVE,213.06,333.03,60.002,1458325803,"201051344000417","219011344069620",25.94,6.00,0,299.67,357.38,5.8,3.7,0.000,338749.6,338749.6,27336,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325820,277678.00
03/18/2016 14:30,2,0.127,ACTIVE,212.38,339.04,59.981,1458325803,"274151322000083","219011344069620",29.48,6.70,0,298.47,342.65,3.8,1.7,0.009,612460.1,612460.1,16201,0,0,0,L,1151911521,0,122.01,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325821,277679.00
03/18/2016 14:30,2,0.113,ACTIVE,212.83,339.04,59.981,1458325803,"274151322000076","219011344069620",29.94,7.30,0,310.79,354.37,3.5,1.4,0.004,651789.6,651789.6,16205,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325822,277680.00
03/18/2016 14:30,2,0.164,ACTIVE,213.51,319.81,59.986,1458325803,"201051344000868","219011344069620",24.47,4.00,0,301.77,391.64,4.1,2.0,0.000,331335.4,331335.4,22453,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325823,277681.00
03/18/2016 14:30,2,4.445,ACTIVE,212.38,343.85,59.975,1458325803,"274151322000095","219011344069620",20.79,11.30,0,299.37,403.97,93.5,88.4,0.349,645014.8,645014.8,16101,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325824,277682.00
03/18/2016 14:30,2,0.133,ALERT,213.51,304.78,59.991,1458325803,"201051344000988","219011344069620",23.22,5.50,0,298.77,385.33,3.1,1.1,0.000,329503.7,329503.7,22726,0,0,0,L,1122011218,0,121.33,122.91,0002,3,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325825,277683.00
03/18/2016 14:30,2,0.154,ALERT,212.61,302.98,59.954,1458325803,"201051344001025","219011344069620",23.91,5.50,0,299.37,367.90,3.8,1.7,0.000,342570.9,342570.9,27239,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325827,277684.00
03/18/2016 14:30,2,0.178,ACTIVE,213.51,324.02,59.996,1458325803,"201051344000458","219011344069620",25.60,7.30,0,301.17,359.78,4.7,2.6,0.000,339930.9,339930.9,22633,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325828,277685.00
03/18/2016 14:30,2,0.158,ACTIVE,214.19,332.43,59.965,1458325803,"201051344000853","219011344069620",25.39,6.30,0,301.17,351.07,4.1,2.0,0.000,337550.0,337550.0,22254,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325829,277686.00
03/18/2016 14:30,2,0.174,ACTIVE,213.29,319.21,60.007,1458325803,"201051344000685","219011344069620",24.45,5.00,0,300.27,373.91,4.3,2.2,0.000,344757.4,344757.4,27056,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325830,277687.00
03/18/2016 14:30,2,0.164,ACTIVE,213.06,323.11,59.981,1458325803,"201051344000917","219011344069620",24.89,6.00,0,299.07,355.58,4.2,2.1,0.000,342015.6,342015.6,27055,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325831,277688.00
