ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 14:30,2,0.152,ALERT,213.06,339.95,59.954,1458325803,"201051344001145","219011344069620",27.23,5.00,0,300.87,368.20,4.2,2.2,0.000,347124.3,347124.3,26915,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325833,277689.00
03/18/2016 14:30,2,0.170,ALERT,212.83,302.98,59.996,1458325803,"201051344000651","219011344069620",23.00,5.00,0,299.37,351.97,4.0,1.9,0.000,338967.9,338967.9,27283,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325835,277690.00
03/18/2016 14:30,2,0.109,ACTIVE,211.93,338.14,59.965,1458325803,"274151322000088","219011344069620",29.96,10.70,0,326.72,346.26,3.3,1.3,0.004,594319.5,594319.5,15886,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325836,277691.00
03/18/2016 14:30,2,0.008,ALERT,212.83,301.17,59.991,1458325803,"274151322000068","219011344069620",43.22,6.00,0,296.06,418.09,0.0,0.0,0.000,496896.4,496896.4,16963,0,0,0,L,1151911521,0,122.23,122.91,0002,4,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325837,277692.00
03/18/2016 14:30,2,0.150,ALERT,212.61,303.58,59.991,1458325803,"201051344001135","219011344069620",23.48,6.00,0,300.27,354.37,3.6,1.5,0.000,335501.9,335501.9,27249,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325839,277693.00
03/18/2016 14:30,2,0.158,ALERT,213.06,305.08,59.975,1458325803,"201051344000594","219011344069620",22.86,3.70,0,300.87,387.44,3.7,1.6,0.000,342186.3,342186.3,22663,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325841,277694.00
03/18/2016 14:30,2,0.154,ALERT,212.83,302.98,59.981,1458325803,"201051344001203","219011344069620",22.84,6.30,0,299.97,386.83,3.6,1.5,0.000,341796.4,341796.4,27233,0,0,0,L,1122011218,0,122.68,121.55,0002,3,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325843,277695.00
03/18/2016 14:30,2,0.094,ALERT,211.93,338.14,59.965,1458325803,"274151322000054","219011344069620",29.32,11.30,0,298.77,341.75,2.8,0.8,0.000,607225.0,607225.0,15922,0,0,0,L,1151911521,0,122.01,122.01,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325845,277696.00
03/18/2016 14:30,2,0.143,ALERT,213.51,303.88,60.002,1458325803,"201051344000867","219011344069620",22.22,5.50,0,300.27,373.31,3.2,1.2,0.000,330541.0,330541.0,22693,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325847,277697.00
03/18/2016 14:30,2,0.209,ALERT,212.83,303.58,60.023,1458325803,"201051344001093","219011344069620",23.44,5.50,0,300.27,348.66,5.0,2.9,0.000,340601.2,340601.2,27114,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325848,277698.00
03/18/2016 14:30,2,3.943,ALERT,213.51,353.47,59.991,1458325803,"201051344000900","219011344069620",31.51,13.00,0,302.68,422.90,125.8,119.5,0.588,345701.1,345701.1,22099,0,0,0,L,1122011218,0,122.01,122.46,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325850,277699.00
03/18/2016 14:30,2,0.174,ALERT,213.51,303.88,59.975,1458325803,"201051344000648","219011344069620",23.14,4.50,0,300.57,363.39,4.1,2.0,0.000,339066.5,339066.5,22374,0,0,0,L,1122011218,0,121.33,122.91,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325852,277700.00
03/18/2016 14:30,2,3.506,ACTIVE,213.74,358.58,59.981,1458325803,"201051344000569","219011344069620",21.35,8.00,0,318.61,412.08,75.7,71.2,0.641,347126.2,347126.2,22030,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325853,277701.00
03/18/2016 14:30,2,0.158,ALERT,213.29,304.78,59.981,1458325803,"201051344000983","219011344069620",23.56,6.70,0,301.47,359.48,3.8,1.7,0.000,339547.4,339547.4,22489,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325855,277702.00
03/18/2016 14:30,2,0.131,ALERT,213.51,304.48,59.981,1458325803,"201051344001158","219011344069620",21.67,4.00,0,300.87,400.36,2.9,0.9,0.000,335252.0,335252.0,22710,0,0,0,L,1122011218,0,121.33,122.46,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325856,277703.00
03/18/2016 14:30,2,0.166,ALERT,213.74,305.08,60.023,1458325803,"201051344000576","219011344069620",22.72,5.50,0,301.47,378.72,3.8,1.8,0.000,340123.6,340123.6,22164,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325858,277704.00
03/18/2016 14:30,2,0.131,ACTIVE,212.38,339.95,59.975,1458325803,"274151322000087","219011344069620",29.54,9.00,0,320.41,351.67,3.9,1.9,0.013,582225.3,582225.3,15981,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458325859,277705.00
03/18/2016 14:45,2,3.270,ALERT,215.09,385.93,60.012,1458326704,"201051344000645","219011344069620",35.31,8.00,0,301.77,421.40,116.7,110.7,0.530,339964.4,339964.4,22315,0,0,0,L,1122011218,0,122.91,123.14,0002,5,0,0,0,0,0,0,4,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326706,277706.00
03/18/2016 14:45,2,0.160,ACTIVE,212.38,339.65,59.959,1458326704,"274151322000085","219011344069620",31.09,9.30,0,336.04,390.44,5.0,2.9,0.018,610036.3,610036.3,15943,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326707,277707.00
03/18/2016 14:45,2,0.164,ALERT,215.09,306.58,59.986,1458326704,"201051344000633","219011344069620",23.70,5.50,0,300.27,385.93,4.0,1.9,0.000,331539.4,331539.4,22730,0,0,0,L,1122011218,0,122.68,123.14,0002,6,0,0,0,0,0,0,3,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326708,277708.00
03/18/2016 14:45,2,0.189,ALERT,214.41,328.82,59.959,1458326704,"201051344000469","219011344069620",25.88,4.50,0,300.57,376.92,5.0,2.9,0.000,332364.4,332364.4,22715,0,0,0,L,1122011218,0,121.78,123.14,0002,2,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326710,277709.00
03/18/2016 14:45,2,0.178,ALERT,212.61,331.83,59.949,1458326704,"201051344000646","219011344069620",25.50,4.50,0,300.87,391.94,4.6,2.5,0.000,337192.6,337192.6,27248,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326712,277710.00
03/18/2016 14:45,2,0.154,ACTIVE,212.16,339.04,59.965,1458326704,"274151322000052","219011344069620",29.94,7.70,0,335.14,369.40,4.7,2.6,0.013,618375.6,618375.6,16156,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326713,277711.00
03/18/2016 14:45,2,0.176,ALERT,212.83,331.53,59.975,1458326704,"201051344000585","219011344069620",26.04,5.50,0,300.57,356.78,4.7,2.6,0.000,342569.6,342569.6,27255,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326715,277712.00
03/18/2016 14:45,2,0.174,ALERT,212.83,339.95,59.970,1458326704,"201051344001230","219011344069620",26.28,6.00,0,301.17,372.11,4.7,2.6,0.009,341009.0,341009.0,27040,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326717,277713.00
03/18/2016 14:45,2,0.178,ALERT,213.29,329.43,59.996,1458326704,"201051344000582","219011344069620",25.78,6.70,0,302.07,361.89,4.6,2.5,0.000,334637.5,334637.5,27226,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326718,277714.00
03/18/2016 14:45,2,0.217,ALERT,212.38,339.04,59.991,1458326704,"201051344000955","219011344069620",25.31,5.50,0,301.17,370.30,5.6,3.5,0.000,345562.7,345562.7,27161,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326720,277715.00
03/18/2016 14:45,2,0.266,ALERT,212.38,489.93,59.970,1458326704,"274151322000094","219011344069620",47.17,11.00,0,387.14,523.29,12.2,9.9,0.057,496811.0,496811.0,16790,0,0,0,L,1151911521,0,121.55,122.91,0001,9,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326722,277716.00
03/18/2016 14:45,2,0.195,ALERT,214.64,321.91,60.028,1458326704,"201051344000579","219011344069620",25.09,5.00,0,301.77,376.62,5.0,2.9,0.000,346505.1,346505.1,2751,0,0,0,L,1122011218,0,122.23,122.68,0002,1,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326724,277717.00
03/18/2016 14:45,2,0.189,ALERT,212.61,339.34,59.986,1458326704,"201051344000890","219011344069620",27.23,6.70,0,300.57,381.42,5.2,3.1,0.000,342911.5,342911.5,27186,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326726,277718.00
03/18/2016 14:45,2,0.197,ALERT,212.83,340.25,59.965,1458326704,"201051344000438","219011344069620",27.45,5.50,0,300.87,357.38,5.5,3.4,0.000,345061.1,345061.1,27180,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326728,277719.00
03/18/2016 14:45,2,0.221,ALERT,212.83,333.33,59.986,1458326704,"201051344000417","219011344069620",26.10,6.30,0,300.27,360.38,5.9,3.7,0.000,338750.6,338750.6,27337,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326729,277720.00
03/18/2016 14:45,2,0.139,ACTIVE,212.38,338.74,59.986,1458326704,"274151322000083","219011344069620",29.00,6.70,0,334.54,346.86,4.1,2.0,0.004,612460.8,612460.8,16202,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326730,277721.00
03/18/2016 14:45,2,0.119,ACTIVE,213.06,339.95,59.991,1458326704,"274151322000076","219011344069620",30.10,7.70,0,334.54,370.30,3.6,1.6,0.013,651790.1,651790.1,16206,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326731,277722.00
03/18/2016 14:45,2,0.170,ALERT,214.41,342.95,59.970,1458326704,"201051344000868","219011344069620",27.02,4.50,0,302.37,356.48,4.7,2.6,0.004,331336.0,331336.0,22454,0,0,0,L,1122011218,0,122.23,123.14,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326733,277723.00
03/18/2016 14:45,2,4.805,ACTIVE,212.38,353.17,59.975,1458326704,"274151322000095","219011344069620",20.14,15.30,0,325.82,389.54,98.0,92.6,0.371,645040.9,645040.9,16102,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326734,277724.00
03/18/2016 14:45,2,0.137,ALERT,214.64,307.78,59.965,1458326704,"201051344000988","219011344069620",23.87,6.00,0,299.97,382.63,3.3,1.3,0.000,329504.1,329504.1,22728,0,0,0,L,1122011218,0,122.23,123.14,0002,4,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326736,277725.00
03/18/2016 14:45,2,0.160,ACTIVE,212.61,317.70,59.944,1458326704,"201051344001025","219011344069620",25.62,6.00,0,300.57,356.18,4.2,2.1,0.000,342571.5,342571.5,27241,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326737,277726.00
03/18/2016 14:45,2,0.182,ALERT,214.64,340.85,59.970,1458326704,"201051344000458","219011344069620",27.10,8.00,0,302.37,391.64,5.0,2.9,0.000,339931.7,339931.7,22634,0,0,0,L,1122011218,0,122.46,122.68,0002,5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326739,277727.00
03/18/2016 14:45,2,2.340,ALERT,215.54,382.03,59.981,1458326704,"201051344000853","219011344069620",34.99,9.30,0,302.37,461.68,82.9,78.1,0.380,337557.9,337557.9,22255,0,0,0,L,1122011218,0,123.14,123.14,0002,10,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326741,277728.00
03/18/2016 14:45,2,0.203,ALERT,213.06,330.93,59.959,1458326704,"201051344000685","219011344069620",23.24,5.50,0,300.57,352.57,4.8,2.7,0.000,344758.2,344758.2,27057,0,0,0,L,1122011218,0,123.14,121.55,0002,2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326742,277729.00
03/18/2016 14:45,2,0.184,ALERT,213.06,340.85,59.944,1458326704,"201051344000917","219011344069620",25.23,6.70,0,299.67,373.61,4.7,2.6,0.000,342016.3,342016.3,27056,0,0,0,L,1122011218,0,122.46,122.01,0002,3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326744,277730.00
03/18/2016 14:45,2,0.174,ALERT,213.06,341.15,59.959,1458326704,"201051344001145","219011344069620",26.70,6.00,0,300.87,362.49,4.7,2.6,0.004,347125.0,347125.0,26917,0,0,0,L,1122011218,0,122.68,121.55,0002,5,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326746,277731.00
03/18/2016 14:45,2,0.188,ALERT,212.61,304.18,60.002,1458326704,"201051344000651","219011344069620",23.14,5.50,0,300.57,358.88,4.4,2.3,0.000,338968.6,338968.6,27285,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326748,277732.00
03/18/2016 14:45,2,0.123,ACTIVE,211.93,338.74,59.981,1458326704,"274151322000088","219011344069620",30.42,11.30,0,335.44,387.44,3.8,1.8,0.009,594320.1,594320.1,15887,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326749,277733.00
03/18/2016 14:45,2,0.008,ALERT,213.06,300.87,59.986,1458326704,"274151322000068","219011344069620",43.85,6.30,0,298.47,419.00,0.0,0.0,0.000,496896.5,496896.5,16965,0,0,0,L,1151911521,0,122.01,123.14,0002,5,0,0,0,0,0,0,227,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326751,277734.00
03/18/2016 14:45,2,0.160,ACTIVE,212.38,342.05,59.991,1458326704,"201051344001135","219011344069620",27.15,6.30,0,301.17,377.52,4.4,2.3,0.000,335502.5,335502.5,27251,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326752,277735.00
03/18/2016 14:45,2,0.172,ALERT,214.19,325.22,59.970,1458326704,"201051344000594","219011344069620",25.56,4.00,0,302.07,359.78,4.5,2.4,0.000,342186.9,342186.9,22665,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326753,277736.00
03/18/2016 14:45,2,0.178,ALERT,212.83,318.61,59.996,1458326704,"201051344001203","219011344069620",23.50,6.70,0,300.87,360.08,4.2,2.2,0.000,341797.0,341797.0,27235,0,0,0,L,1122011218,0,122.91,121.33,0002,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326755,277737.00
03/18/2016 14:45,2,0.100,ALERT,212.16,338.74,59.981,1458326704,"274151322000054","219011344069620",29.58,11.70,0,299.97,385.33,3.0,1.0,0.000,607225.4,607225.4,15924,0,0,0,L,1151911521,0,122.01,122.23,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326757,277738.00
03/18/2016 14:45,2,0.162,ALERT,214.87,332.73,59.996,1458326704,"201051344000867","219011344069620",26.64,6.00,0,301.17,384.43,4.4,2.3,0.000,330541.5,330541.5,22695,0,0,0,L,1122011218,0,122.68,122.68,0002,3,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326759,277739.00
03/18/2016 14:45,2,0.219,ACTIVE,213.06,340.85,60.012,1458326704,"201051344001093","219011344069620",27.27,6.70,0,301.17,389.54,6.1,4.0,0.000,340602.3,340602.3,27116,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326760,277740.00
03/18/2016 14:45,2,4.900,ALERT,214.87,359.48,59.981,1458326704,"201051344000900","219011344069620",30.47,14.00,0,303.58,453.26,151.2,144.0,0.698,345738.6,345738.6,22101,0,0,0,L,1122011218,0,122.68,122.91,0002,12,0,0,0,0,0,0,1,1165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326762,277741.00
03/18/2016 14:45,2,0.188,ACTIVE,215.09,343.55,59.991,1458326704,"201051344000648","219011344069620",27.59,5.50,0,301.47,361.29,5.2,3.1,0.004,339067.2,339067.2,22376,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326763,277742.00
03/18/2016 14:45,2,4.895,ALERT,215.09,358.88,59.981,1458326704,"201051344000569","219011344069620",30.26,11.70,0,304.18,456.27,149.9,142.8,0.685,347158.5,347158.5,22031,0,0,0,L,1122011218,0,122.23,123.14,0002,10,0,0,0,0,0,0,1,1152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326764,277743.00
03/18/2016 14:45,2,2.152,ALERT,215.09,398.56,59.981,1458326704,"201051344000983","219011344069620",35.82,8.50,0,302.68,431.32,78.2,73.6,0.663,339550.3,339550.3,22491,0,0,0,L,1122011218,0,122.68,122.91,0002,8,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326766,277744.00
03/18/2016 14:45,2,0.143,ALERT,214.87,308.09,59.970,1458326704,"201051344001158","219011344069620",23.82,4.50,0,301.47,394.05,3.5,1.4,0.000,335252.5,335252.5,22712,0,0,0,L,1122011218,0,122.23,122.91,0002,5,0,0,0,0,0,0,3,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326768,277745.00
03/18/2016 14:45,2,4.564,ALERT,215.32,363.39,60.018,1458326704,"201051344000576","219011344069620",32.26,9.30,0,302.37,519.99,149.1,142.0,0.676,340141.2,340141.2,22166,0,0,0,L,1122011218,0,122.91,122.91,0002,6,0,0,0,0,0,0,1,1078,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326770,277746.00
03/18/2016 14:45,2,0.154,ACTIVE,212.38,339.04,60.007,1458326704,"274151322000087","219011344069620",29.98,9.30,0,334.24,380.52,4.7,2.6,0.009,582226.2,582226.2,15982,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458326771,277747.00
03/18/2016 15:00,2,2.609,ACTIVE,215.32,375.41,59.965,1458327603,"201051344000645","219011344069620",34.31,11.30,0,360.69,412.98,90.5,85.5,0.407,339986.6,339986.6,22317,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327604,277748.00
03/18/2016 15:00,2,0.131,ACTIVE,212.61,339.34,59.981,1458327603,"274151322000085","219011344069620",30.57,9.30,0,336.04,342.95,4.1,2.0,0.013,610037.0,610037.0,15944,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327605,277749.00
03/18/2016 15:00,2,0.150,ACTIVE,215.32,305.98,59.975,1458327603,"201051344000633","219011344069620",21.57,5.00,0,302.37,308.39,3.3,1.3,0.000,331539.8,331539.8,22732,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327606,277750.00
03/18/2016 15:00,2,1.209,ACTIVE,215.09,392.25,59.965,1458327603,"201051344000469","219011344069620",36.04,5.50,0,303.58,424.71,44.0,40.6,0.349,332371.5,332371.5,22717,0,0,0,L,1122011218,0,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327607,277751.00
03/18/2016 15:00,2,0.164,ALERT,212.83,304.18,60.002,1458327603,"201051344000646","219011344069620",21.49,4.00,0,300.27,339.04,3.6,1.5,0.000,337193.1,337193.1,27250,0,0,0,L,1122011218,0,122.68,121.78,0002,2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327609,277752.00
03/18/2016 15:00,2,0.129,ACTIVE,212.38,338.74,59.912,1458327603,"274151322000052","219011344069620",29.36,7.70,0,335.44,342.65,3.8,1.8,0.000,618376.1,618376.1,16157,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327610,277753.00
03/18/2016 15:00,2,0.158,ALERT,213.06,304.18,59.965,1458327603,"201051344000585","219011344069620",22.22,5.00,0,300.57,339.34,3.6,1.5,0.000,342570.1,342570.1,27257,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327612,277754.00
03/18/2016 15:00,2,0.160,ALERT,212.83,304.18,59.991,1458327603,"201051344001230","219011344069620",22.46,6.00,0,300.87,349.26,3.7,1.6,0.000,341009.5,341009.5,27042,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327613,277755.00
03/18/2016 15:00,2,0.164,ALERT,213.51,304.78,59.938,1458327603,"201051344000582","219011344069620",22.38,6.00,0,301.77,341.15,3.7,1.7,0.000,334638.0,334638.0,27228,0,0,0,L,1122011218,0,122.68,122.23,0002,4,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327615,277756.00
03/18/2016 15:00,2,0.188,ALERT,212.83,304.18,59.996,1458327603,"201051344000955","219011344069620",23.08,5.50,0,301.17,345.06,4.4,2.4,0.000,345563.5,345563.5,27163,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,8,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327617,277757.00
03/18/2016 15:00,2,0.268,ALERT,212.83,497.45,59.965,1458327603,"274151322000094","219011344069620",47.81,12.70,0,299.37,519.39,12.7,10.4,0.066,496813.6,496813.6,16792,0,0,0,L,1151911521,0,121.78,122.91,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458327619,277758.00
03/18/2016 15:00,2,0.186,ALERT,214.87,307.78,60.012,1458327603,"201051344000579","219011344069620",21.11,4.00,0,305.68,342.95,4.0,1.9,0.000,346505.7,346505.7,2753,0,0,0,L,1122011218,0,122.23,122.91,0002,1,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327621,277759.00
03/18/2016 15:00,2,0.178,ALERT,212.83,304.48,59.991,1458327603,"201051344000890","219011344069620",23.30,6.30,0,300.87,347.76,4.2,2.1,0.000,342912.2,342912.2,27188,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327622,277760.00
03/18/2016 15:00,2,0.182,ALERT,212.83,303.28,59.907,1458327603,"201051344000438","219011344069620",23.28,5.00,0,300.87,346.86,4.3,2.2,0.000,345061.8,345061.8,27182,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,7,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327624,277761.00
03/18/2016 15:00,2,0.207,ALERT,213.29,303.28,59.996,1458327603,"201051344000417","219011344069620",22.24,5.50,0,299.97,342.05,4.7,2.6,0.000,338751.4,338751.4,27339,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,5,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327627,277762.00
03/18/2016 15:00,2,0.109,ACTIVE,212.61,338.74,59.933,1458327603,"274151322000083","219011344069620",28.98,7.00,0,336.34,342.65,3.2,1.2,0.000,612461.2,612461.2,16203,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327628,277763.00
03/18/2016 15:00,2,0.096,ACTIVE,213.06,339.65,59.959,1458327603,"274151322000076","219011344069620",29.40,7.70,0,337.54,342.95,2.9,0.9,0.004,651790.4,651790.4,16207,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327628,277764.00
03/18/2016 15:00,2,3.656,ACTIVE,214.87,350.47,59.965,1458327603,"201051344000868","219011344069620",20.95,6.00,0,304.18,409.68,77.6,73.0,0.358,331342.9,331342.9,22456,0,0,0,L,1122011218,0,122.23,123.36,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327629,277765.00
03/18/2016 15:00,2,3.787,ACTIVE,212.61,342.35,59.975,1458327603,"274151322000095","219011344069620",20.59,17.30,0,326.42,389.84,78.9,74.2,0.287,645062.5,645062.5,16103,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327630,277766.00
03/18/2016 15:00,2,0.539,ACTIVE,215.09,346.56,59.986,1458327603,"201051344000988","219011344069620",25.92,6.00,0,302.37,357.08,14.2,11.7,0.093,329506.3,329506.3,22730,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327631,277767.00
03/18/2016 15:00,2,0.141,ALERT,212.83,303.28,59.986,1458327603,"201051344001025","219011344069620",22.66,5.00,0,301.17,339.65,3.3,1.2,0.000,342572.0,342572.0,27242,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327633,277768.00
03/18/2016 15:00,2,0.160,ALERT,214.87,307.48,60.018,1458327603,"201051344000458","219011344069620",22.86,8.00,0,304.48,348.06,3.8,1.7,0.000,339932.3,339932.3,22636,0,0,0,L,1122011218,0,122.46,123.14,0002,6,0,0,0,0,0,0,16,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327635,277769.00
03/18/2016 15:00,2,2.426,ACTIVE,215.77,373.91,59.986,1458327603,"201051344000853","219011344069620",34.07,12.30,0,357.68,401.86,83.8,79.0,0.384,337578.8,337578.8,22257,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327636,277770.00
03/18/2016 15:00,2,0.184,ALERT,213.51,303.88,60.007,1458327603,"201051344000685","219011344069620",20.26,5.50,0,300.87,355.28,3.8,1.7,0.000,344758.8,344758.8,27059,0,0,0,L,1122011218,0,123.14,121.78,0002,3,0,0,0,0,0,0,8,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327638,277771.00
03/18/2016 15:00,2,0.154,ALERT,213.29,303.58,59.981,1458327603,"201051344000917","219011344069620",22.98,6.30,0,299.97,354.37,3.6,1.6,0.000,342016.9,342016.9,27058,0,0,0,L,1122011218,0,122.46,122.23,0002,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327640,277772.00
03/18/2016 15:00,2,0.146,ACTIVE,213.29,320.41,59.975,1458327603,"201051344001145","219011344069620",25.29,6.00,0,301.47,348.06,3.8,1.7,0.000,347125.6,347125.6,26919,0,0,0,L,1122011218,0,122.68,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327640,277773.00
03/18/2016 15:00,2,0.164,ACTIVE,213.06,302.98,59.975,1458327603,"201051344000651","219011344069620",21.99,5.00,0,301.17,307.18,3.7,1.6,0.000,338969.1,338969.1,27287,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327641,277774.00
03/18/2016 15:00,2,0.102,ACTIVE,212.16,339.34,59.970,1458327603,"274151322000088","219011344069620",29.92,11.70,0,335.74,342.65,3.1,1.1,0.009,594320.4,594320.4,15888,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327642,277775.00
03/18/2016 15:00,2,1.396,ALERT,213.29,384.43,60.007,1458327603,"274151322000068","219011344069620",34.45,9.00,0,299.07,491.73,48.9,45.2,0.331,496908.5,496908.5,16967,0,0,0,L,1151911521,0,122.46,122.91,0002,6,0,0,0,0,0,0,51,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327644,277776.00
03/18/2016 15:00,2,0.145,ALERT,212.61,303.58,59.986,1458327603,"201051344001135","219011344069620",22.66,6.00,0,301.47,343.25,3.4,1.3,0.000,335502.9,335502.9,27252,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,7,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327646,277777.00
03/18/2016 15:00,2,0.152,ACTIVE,214.19,307.18,59.991,1458327603,"201051344000594","219011344069620",22.13,3.70,0,303.28,337.54,3.5,1.4,0.000,342187.4,342187.4,22667,0,0,0,L,1122011218,0,122.01,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327647,277778.00
03/18/2016 15:00,2,0.150,ALERT,212.83,302.98,59.991,1458327603,"201051344001203","219011344069620",22.09,6.30,0,301.17,341.15,3.4,1.3,0.000,341797.5,341797.5,27237,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327649,277779.00
03/18/2016 15:00,2,0.082,ACTIVE,212.38,336.64,59.981,1458327603,"274151322000054","219011344069620",28.37,12.00,0,323.41,357.38,2.4,0.3,0.000,607225.6,607225.6,15926,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327650,277780.00
03/18/2016 15:00,2,1.730,ALERT,215.09,351.37,59.986,1458327603,"201051344000867","219011344069620",22.98,6.70,0,302.98,390.74,40.2,36.9,0.323,330547.8,330547.8,22697,0,0,0,L,1122011218,0,122.68,122.91,0002,5,0,0,0,0,0,0,30,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327651,277781.00
03/18/2016 15:00,2,0.203,ALERT,213.06,303.88,59.991,1458327603,"201051344001093","219011344069620",22.96,6.30,0,301.47,348.06,4.8,2.7,0.000,340603.1,340603.1,27117,0,0,0,L,1122011218,0,122.46,121.78,0002,5,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327653,277782.00
03/18/2016 15:00,2,3.730,ACTIVE,215.09,355.58,59.986,1458327603,"201051344000900","219011344069620",31.05,14.00,0,338.44,394.95,117.3,111.3,0.544,345771.1,345771.1,22103,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327654,277783.00
03/18/2016 15:00,2,0.170,ALERT,214.87,306.28,59.996,1458327603,"201051344000648","219011344069620",23.06,5.50,0,303.58,353.77,4.0,1.9,0.000,339067.9,339067.9,22377,0,0,0,L,1122011218,0,122.01,123.59,0002,3,0,0,0,0,0,0,18,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327656,277784.00
03/18/2016 15:00,2,3.723,ACTIVE,215.09,353.47,59.981,1458327603,"201051344000569","219011344069620",30.99,13.30,0,338.44,393.45,116.8,110.9,0.544,347190.7,347190.7,22033,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327657,277785.00
03/18/2016 15:00,2,1.805,ACTIVE,215.09,387.44,59.991,1458327603,"201051344000983","219011344069620",35.01,10.30,0,363.99,431.02,64.0,59.9,0.539,339567.5,339567.5,22493,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327658,277786.00
03/18/2016 15:00,2,0.129,ACTIVE,215.09,306.88,59.981,1458327603,"201051344001158","219011344069620",21.15,4.00,0,304.48,309.59,2.8,0.8,0.000,335252.7,335252.7,22714,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327659,277787.00
03/18/2016 15:00,2,3.723,ACTIVE,215.54,355.58,59.986,1458327603,"201051344000576","219011344069620",31.21,11.30,0,338.44,396.15,117.7,111.7,0.539,340173.7,340173.7,22168,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327660,277788.00
03/18/2016 15:00,2,0.133,ACTIVE,212.61,338.74,59.986,1458327603,"274151322000087","219011344069620",29.44,9.30,0,336.04,343.25,3.9,1.9,0.013,582226.8,582226.8,15983,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458327661,277789.00
03/18/2016 15:15,2,2.975,ACTIVE,214.64,363.39,59.986,1458328503,"201051344000645","219011344069620",33.02,11.70,0,343.85,396.15,99.3,94.0,0.442,340010.1,340010.1,22318,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328504,277790.00
03/18/2016 15:15,2,0.117,ACTIVE,212.61,339.65,59.959,1458328503,"274151322000085","219011344069620",30.40,9.30,0,337.24,342.65,3.6,1.6,0.009,610037.4,610037.4,15945,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328505,277791.00
03/18/2016 15:15,2,0.146,ACTIVE,214.41,305.98,59.949,1458328503,"201051344000633","219011344069620",20.16,5.00,0,302.07,308.99,3.0,1.0,0.000,331540.1,331540.1,22733,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328506,277792.00
03/18/2016 15:15,2,1.145,ACTIVE,214.41,387.14,59.954,1458328503,"201051344000469","219011344069620",35.50,7.00,0,335.44,412.38,41.1,37.8,0.318,332381.2,332381.2,22718,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328507,277793.00
03/18/2016 15:15,2,0.150,ACTIVE,211.93,302.68,59.954,1458328503,"201051344000646","219011344069620",21.97,3.70,0,300.27,305.68,3.4,1.3,0.000,337193.4,337193.4,27252,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328508,277794.00
03/18/2016 15:15,2,0.119,ACTIVE,211.93,339.04,59.917,1458328503,"274151322000052","219011344069620",28.80,7.70,0,326.42,348.66,3.5,1.4,0.000,618376.5,618376.5,16158,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328509,277795.00
03/18/2016 15:15,2,0.150,ACTIVE,212.16,302.37,60.002,1458328503,"201051344000585","219011344069620",21.55,5.00,0,300.57,305.98,3.3,1.3,0.000,342570.4,342570.4,27259,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328510,277796.00
03/18/2016 15:15,2,0.158,ACTIVE,212.16,302.98,59.965,1458328503,"201051344001230","219011344069620",21.05,5.00,0,301.17,323.11,3.4,1.4,0.000,341009.9,341009.9,27044,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328511,277797.00
03/18/2016 15:15,2,0.154,ACTIVE,212.61,303.28,59.965,1458328503,"201051344000582","219011344069620",22.15,5.50,0,301.77,306.58,3.5,1.4,0.000,334638.4,334638.4,27230,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328512,277798.00
03/18/2016 15:15,2,0.191,ACTIVE,211.70,302.37,59.922,1458328503,"201051344000955","219011344069620",21.91,5.00,0,300.87,336.34,4.2,2.2,0.000,345564.0,345564.0,27165,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328513,277799.00
03/18/2016 15:15,2,2.070,ALERT,212.38,453.56,59.954,1458328503,"274151322000094","219011344069620",43.04,17.50,0,398.26,516.08,90.2,85.2,0.345,496823.0,496823.0,16794,0,0,0,L,1151911521,0,121.55,122.68,0001,12,0,0,0,0,0,0,172,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328515,277800.00
03/18/2016 15:15,2,0.178,ACTIVE,214.41,307.78,59.965,1458328503,"201051344000579","219011344069620",21.01,3.70,0,305.08,310.79,3.8,1.7,0.000,346506.1,346506.1,2755,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328516,277801.00
03/18/2016 15:15,2,0.174,ACTIVE,212.16,302.98,59.965,1458328503,"201051344000890","219011344069620",22.54,6.00,0,301.47,306.58,4.0,1.9,0.000,342912.7,342912.7,27190,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328516,277802.00
03/18/2016 15:15,2,0.176,ACTIVE,212.38,302.68,59.933,1458328503,"201051344000438","219011344069620",22.44,4.50,0,301.17,305.98,4.0,2.0,0.000,345062.3,345062.3,27184,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328517,277803.00
03/18/2016 15:15,2,0.203,ACTIVE,212.38,302.07,59.965,1458328503,"201051344000417","219011344069620",21.35,5.50,0,300.27,305.38,4.4,2.3,0.000,338752.0,338752.0,27341,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328518,277804.00
03/18/2016 15:15,2,0.104,ACTIVE,212.61,340.25,59.991,1458328503,"274151322000083","219011344069620",27.77,7.00,0,315.60,357.08,2.9,0.9,0.004,612461.4,612461.4,16204,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328519,277805.00
03/18/2016 15:15,2,0.090,ACTIVE,213.06,340.55,59.959,1458328503,"274151322000076","219011344069620",29.08,8.00,0,317.10,354.07,2.7,0.7,0.000,651790.6,651790.6,16208,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328520,277806.00
03/18/2016 15:15,2,3.408,ACTIVE,213.96,359.48,59.981,1458328503,"201051344000868","219011344069620",20.50,6.30,0,321.61,397.66,70.8,66.4,0.575,331360.0,331360.0,22457,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328521,277807.00
03/18/2016 15:15,2,3.203,ACTIVE,212.38,360.38,59.954,1458328503,"274151322000095","219011344069620",21.15,14.70,0,329.73,379.32,68.6,64.3,0.460,645079.3,645079.3,16104,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328522,277808.00
03/18/2016 15:15,2,0.490,ACTIVE,214.19,346.26,59.949,1458328503,"201051344000988","219011344069620",29.02,7.00,0,336.94,355.58,14.4,12.0,0.093,329509.1,329509.1,22731,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328523,277809.00
03/18/2016 15:15,2,0.139,ACTIVE,211.93,301.47,59.922,1458328503,"201051344001025","219011344069620",21.51,5.00,0,300.27,305.98,3.0,1.0,0.000,342572.2,342572.2,27244,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328524,277810.00
03/18/2016 15:15,2,0.154,ACTIVE,214.19,307.18,59.975,1458328503,"201051344000458","219011344069620",21.95,8.00,0,305.08,310.79,3.5,1.4,0.000,339932.6,339932.6,22638,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328525,277811.00
03/18/2016 15:15,2,2.779,ACTIVE,214.87,369.10,59.965,1458328503,"201051344000853","219011344069620",33.58,13.30,0,350.17,395.55,94.5,89.3,0.442,337600.0,337600.0,22258,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328525,277812.00
03/18/2016 15:15,2,0.180,ACTIVE,212.61,302.37,60.012,1458328503,"201051344000685","219011344069620",19.64,4.50,0,300.87,305.98,3.6,1.5,0.000,344759.1,344759.1,27061,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328526,277813.00
03/18/2016 15:15,2,0.150,ALERT,212.38,301.77,60.018,1458328503,"201051344000917","219011344069620",22.30,6.00,0,299.67,339.65,3.4,1.4,0.000,342017.2,342017.2,27060,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328528,277814.00
03/18/2016 15:15,2,0.143,ALERT,212.38,302.68,59.954,1458328503,"201051344001145","219011344069620",23.62,5.00,0,301.47,340.85,3.5,1.4,0.000,347125.9,347125.9,26920,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,6,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328530,277815.00
03/18/2016 15:15,2,0.160,ACTIVE,212.38,301.77,59.970,1458328503,"201051344000651","219011344069620",20.97,5.00,0,300.27,305.08,3.4,1.4,0.000,338969.4,338969.4,27288,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328531,277816.00
03/18/2016 15:15,2,0.100,ACTIVE,212.16,339.65,59.970,1458328503,"274151322000088","219011344069620",29.00,11.70,0,335.44,342.95,3.0,0.9,0.004,594320.7,594320.7,15889,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328532,277817.00
03/18/2016 15:15,2,2.004,ACTIVE,213.29,463.48,59.975,1458328503,"274151322000068","219011344069620",43.81,12.70,0,338.74,482.72,89.5,84.5,0.336,496919.1,496919.1,16969,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328533,277818.00
03/18/2016 15:15,2,0.141,ACTIVE,211.93,302.68,59.970,1458328503,"201051344001135","219011344069620",21.89,5.50,0,301.17,305.98,3.1,1.1,0.000,335503.2,335503.2,27254,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328534,277819.00
03/18/2016 15:15,2,0.150,ACTIVE,213.51,306.88,59.970,1458328503,"201051344000594","219011344069620",21.31,3.70,0,303.58,309.59,3.3,1.2,0.000,342187.7,342187.7,22668,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328535,277820.00
03/18/2016 15:15,2,0.145,ACTIVE,212.38,302.07,59.975,1458328503,"201051344001203","219011344069620",21.41,6.00,0,300.57,306.88,3.2,1.1,0.000,341797.7,341797.7,27239,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328536,277821.00
03/18/2016 15:15,2,0.084,ALERT,212.61,335.44,59.959,1458328503,"274151322000054","219011344069620",26.84,12.70,0,300.27,343.85,2.3,0.3,0.000,607225.7,607225.7,15927,0,0,0,L,1151911521,0,122.01,122.23,0002,10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328537,277822.00
03/18/2016 15:15,2,2.389,ACTIVE,214.41,354.67,59.959,1458328503,"201051344000867","219011344069620",22.34,7.30,0,336.34,376.92,54.1,50.3,0.433,330557.8,330557.8,22699,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328538,277823.00
03/18/2016 15:15,2,0.203,ACTIVE,212.38,302.68,59.959,1458328503,"201051344001093","219011344069620",22.38,5.50,0,300.87,305.68,4.7,2.6,0.000,340603.7,340603.7,27119,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328539,277824.00
03/18/2016 15:15,2,3.400,ACTIVE,214.41,353.77,59.965,1458328503,"201051344000900","219011344069620",31.37,14.70,0,339.04,387.14,108.0,102.3,0.504,345797.0,345797.0,22104,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328540,277825.00
03/18/2016 15:15,2,0.164,ACTIVE,214.41,306.28,59.965,1458328503,"201051344000648","219011344069620",22.36,5.50,0,303.88,309.89,3.7,1.7,0.000,339068.3,339068.3,22379,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328541,277826.00
03/18/2016 15:15,2,3.398,ACTIVE,214.64,354.07,59.959,1458328503,"201051344000569","219011344069620",31.31,14.30,0,338.74,386.83,107.8,102.1,0.499,347216.5,347216.5,22034,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328542,277827.00
03/18/2016 15:15,2,2.031,ACTIVE,214.19,384.73,59.970,1458328503,"201051344000983","219011344069620",34.57,11.00,0,360.99,418.39,71.2,66.8,0.601,339582.5,339582.5,22494,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328543,277828.00
03/18/2016 15:15,2,0.127,ACTIVE,214.41,306.88,59.970,1458328503,"201051344001158","219011344069620",20.44,4.50,0,304.48,309.59,2.6,0.6,0.000,335252.9,335252.9,22715,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328544,277829.00
03/18/2016 15:15,2,3.428,ACTIVE,214.87,354.67,59.965,1458328503,"201051344000576","219011344069620",31.29,12.00,0,338.44,386.83,108.7,102.9,0.499,340199.7,340199.7,22169,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328545,277830.00
03/18/2016 15:15,2,0.121,ACTIVE,212.61,339.95,59.959,1458328503,"274151322000087","219011344069620",29.28,9.30,0,334.24,344.45,3.6,1.5,0.009,582227.2,582227.2,15984,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458328547,277831.00
03/18/2016 15:30,2,3.266,ACTIVE,214.87,353.47,59.949,1458329403,"201051344000645","219011344069620",31.71,12.30,0,340.85,389.84,104.9,99.3,0.473,340034.0,340034.0,22319,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329404,277832.00
