ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 15:30,2,0.115,ACTIVE,212.83,340.55,59.970,1458329403,"274151322000085","219011344069620",30.45,8.50,0,335.44,345.06,3.5,1.5,0.004,610037.8,610037.8,15946,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329405,277833.00
03/18/2016 15:30,2,0.141,ACTIVE,214.64,306.28,59.981,1458329403,"201051344000633","219011344069620",19.20,4.50,0,302.37,307.18,2.8,0.7,0.000,331540.3,331540.3,22734,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329406,277834.00
03/18/2016 15:30,2,1.199,ACTIVE,214.87,388.04,59.975,1458329403,"201051344000469","219011344069620",35.62,7.00,0,335.14,408.48,43.1,39.7,0.349,332391.0,332391.0,22719,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329408,277835.00
03/18/2016 15:30,2,0.148,ACTIVE,212.16,302.37,59.981,1458329403,"201051344000646","219011344069620",21.41,3.70,0,299.67,304.18,3.2,1.2,0.000,337193.7,337193.7,27253,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329409,277836.00
03/18/2016 15:30,2,0.115,ACTIVE,212.61,340.25,59.949,1458329403,"274151322000052","219011344069620",28.77,8.00,0,315.30,356.18,3.4,1.3,0.000,618376.8,618376.8,16159,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329409,277837.00
03/18/2016 15:30,2,0.148,ACTIVE,212.38,302.68,59.986,1458329403,"201051344000585","219011344069620",21.29,4.50,0,299.67,304.18,3.2,1.2,0.000,342570.7,342570.7,27260,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329410,277838.00
03/18/2016 15:30,2,0.156,ACTIVE,212.16,302.98,60.039,1458329403,"201051344001230","219011344069620",21.39,3.70,0,300.57,304.48,3.4,1.4,0.000,341010.2,341010.2,27045,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329411,277839.00
03/18/2016 15:30,2,0.152,ACTIVE,212.83,303.58,59.981,1458329403,"201051344000582","219011344069620",21.75,4.00,0,300.87,305.08,3.4,1.3,0.000,334638.7,334638.7,27231,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329412,277840.00
03/18/2016 15:30,2,0.205,ACTIVE,211.93,302.37,59.975,1458329403,"201051344000955","219011344069620",19.22,4.50,0,299.97,304.18,4.0,2.0,0.000,345564.5,345564.5,27166,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329413,277841.00
03/18/2016 15:30,2,1.910,ACTIVE,212.83,465.89,59.981,1458329403,"274151322000094","219011344069620",43.69,19.00,0,436.13,483.92,84.5,79.6,0.318,496843.6,496843.6,16796,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329414,277842.00
03/18/2016 15:30,2,0.174,ACTIVE,214.64,308.39,59.970,1458329403,"201051344000579","219011344069620",20.24,3.30,0,305.38,309.29,3.6,1.5,0.000,346506.5,346506.5,2756,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329415,277843.00
03/18/2016 15:30,2,0.170,ACTIVE,212.16,302.98,59.954,1458329403,"201051344000890","219011344069620",22.13,4.50,0,300.57,305.38,3.9,1.8,0.000,342913.1,342913.1,27191,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329416,277844.00
03/18/2016 15:30,2,0.180,ACTIVE,212.38,302.68,59.986,1458329403,"201051344000438","219011344069620",21.27,3.70,0,300.27,304.78,3.9,1.9,0.000,345062.8,345062.8,27185,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329417,277845.00
03/18/2016 15:30,2,0.205,ACTIVE,212.38,301.77,59.975,1458329403,"201051344000417","219011344069620",20.87,4.50,0,299.67,303.88,4.3,2.3,0.000,338752.5,338752.5,27342,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329418,277846.00
03/18/2016 15:30,2,0.100,ALERT,212.83,340.55,59.970,1458329403,"274151322000083","219011344069620",27.77,7.00,0,300.27,342.65,2.9,0.8,0.000,612461.6,612461.6,16205,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329420,277847.00
03/18/2016 15:30,2,0.090,ALERT,213.51,343.25,59.975,1458329403,"274151322000076","219011344069620",27.69,8.00,0,300.87,346.56,2.5,0.5,0.000,651790.7,651790.7,16209,0,0,0,L,1151911521,0,122.23,123.14,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329421,277848.00
03/18/2016 15:30,2,3.273,ACTIVE,214.41,354.07,59.996,1458329403,"201051344000868","219011344069620",31.73,7.70,0,336.34,391.04,105.2,99.6,0.482,331379.0,331379.0,22458,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329422,277849.00
03/18/2016 15:30,2,3.281,ACTIVE,213.06,348.96,59.975,1458329403,"274151322000095","219011344069620",20.89,13.00,0,335.14,376.62,69.4,65.1,0.464,645095.3,645095.3,16105,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329423,277850.00
03/18/2016 15:30,2,0.635,ACTIVE,214.41,385.03,59.981,1458329403,"201051344000988","219011344069620",35.76,7.30,0,330.33,398.86,23.0,20.3,0.168,329514.0,329514.0,22732,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329424,277851.00
03/18/2016 15:30,2,0.139,ACTIVE,212.16,302.07,59.954,1458329403,"201051344001025","219011344069620",21.47,4.50,0,299.37,304.78,3.0,1.0,0.000,342572.5,342572.5,27245,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329425,277852.00
03/18/2016 15:30,2,0.154,ACTIVE,214.41,307.48,60.023,1458329403,"201051344000458","219011344069620",21.79,7.30,0,304.78,309.29,3.4,1.4,0.000,339932.9,339932.9,22639,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329426,277853.00
03/18/2016 15:30,2,3.006,ACTIVE,215.32,365.19,60.012,1458329403,"201051344000853","219011344069620",33.14,13.00,0,348.06,392.85,100.8,95.4,0.468,337622.8,337622.8,22259,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329427,277854.00
03/18/2016 15:30,2,0.176,ACTIVE,212.61,302.68,59.981,1458329403,"201051344000685","219011344069620",19.62,3.70,0,299.97,304.48,3.5,1.5,0.000,344759.5,344759.5,27062,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329428,277855.00
03/18/2016 15:30,2,0.148,ACTIVE,212.38,302.07,59.981,1458329403,"201051344000917","219011344069620",22.11,5.50,0,298.77,303.58,3.3,1.3,0.000,342017.5,342017.5,27062,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329429,277856.00
03/18/2016 15:30,2,0.143,ACTIVE,212.38,302.68,59.949,1458329403,"201051344001145","219011344069620",22.68,3.70,0,300.57,304.78,3.3,1.3,0.000,347126.3,347126.3,26922,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329430,277857.00
03/18/2016 15:30,2,0.160,ACTIVE,212.38,302.07,59.975,1458329403,"201051344000651","219011344069620",20.67,4.50,0,299.37,303.88,3.4,1.3,0.000,338969.8,338969.8,27289,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329430,277858.00
03/18/2016 15:30,2,0.094,ACTIVE,212.61,339.95,59.981,1458329403,"274151322000088","219011344069620",29.82,11.70,0,333.03,345.06,2.9,0.8,0.004,594320.9,594320.9,15890,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329431,277859.00
03/18/2016 15:30,2,1.973,ACTIVE,213.51,469.19,59.981,1458329403,"274151322000068","219011344069620",43.89,18.30,0,441.24,485.42,86.8,81.9,0.318,496939.7,496939.7,16970,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329432,277860.00
03/18/2016 15:30,2,0.141,ACTIVE,211.93,302.68,59.986,1458329403,"201051344001135","219011344069620",21.65,5.50,0,300.27,304.78,3.1,1.1,0.000,335503.4,335503.4,27255,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329433,277861.00
03/18/2016 15:30,2,0.150,ACTIVE,213.74,307.18,59.981,1458329403,"201051344000594","219011344069620",20.38,3.00,0,303.88,308.39,3.1,1.1,0.000,342188.0,342188.0,22669,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329434,277862.00
03/18/2016 15:30,2,0.154,ACTIVE,212.16,302.37,59.991,1458329403,"201051344001203","219011344069620",20.26,4.50,0,299.97,305.68,3.2,1.2,0.000,341798.0,341798.0,27240,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329435,277863.00
03/18/2016 15:30,2,0.084,ACTIVE,212.61,336.04,59.991,1458329403,"274151322000054","219011344069620",27.19,12.70,0,300.57,345.96,2.3,0.3,0.000,607225.7,607225.7,15929,0,0,0,L,1151911521,0,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329436,277864.00
03/18/2016 15:30,2,3.334,ACTIVE,214.64,353.47,59.991,1458329403,"201051344000867","219011344069620",31.57,10.70,0,335.14,390.14,106.6,101.0,0.491,330582.3,330582.3,22700,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329437,277865.00
03/18/2016 15:30,2,0.205,ACTIVE,212.16,302.68,60.007,1458329403,"201051344001093","219011344069620",22.30,5.00,0,299.97,303.88,4.7,2.6,0.000,340604.3,340604.3,27120,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329438,277866.00
03/18/2016 15:30,2,3.320,ACTIVE,214.41,355.28,59.986,1458329403,"201051344000900","219011344069620",31.73,13.30,0,339.04,381.12,106.7,101.1,0.491,345822.1,345822.1,22105,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329439,277867.00
03/18/2016 15:30,2,0.166,ACTIVE,214.64,306.88,59.986,1458329403,"201051344000648","219011344069620",22.17,4.50,0,303.58,308.39,3.7,1.7,0.000,339068.7,339068.7,22380,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329440,277868.00
03/18/2016 15:30,2,3.363,ACTIVE,214.87,354.37,60.034,1458329403,"201051344000569","219011344069620",31.43,14.00,0,338.44,380.22,107.1,101.4,0.499,347241.6,347241.6,22035,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329441,277869.00
03/18/2016 15:30,2,2.146,ACTIVE,214.64,385.03,59.970,1458329403,"201051344000983","219011344069620",34.49,10.70,0,361.89,416.59,75.1,70.5,0.641,339599.2,339599.2,22495,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329442,277870.00
03/18/2016 15:30,2,0.127,ACTIVE,214.64,307.18,59.991,1458329403,"201051344001158","219011344069620",20.08,4.00,0,304.18,308.39,2.6,0.6,0.000,335253.0,335253.0,22716,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329443,277871.00
03/18/2016 15:30,2,3.375,ACTIVE,215.09,357.68,59.981,1458329403,"201051344000576","219011344069620",31.55,11.30,0,338.44,383.23,107.8,102.1,0.499,340224.9,340224.9,22170,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329444,277872.00
03/18/2016 15:30,2,0.121,ACTIVE,212.61,339.95,59.986,1458329403,"274151322000087","219011344069620",29.32,9.00,0,324.32,352.57,3.6,1.5,0.009,582227.5,582227.5,15985,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458329444,277873.00
03/18/2016 15:45,2,3.729,ACTIVE,214.87,354.37,59.959,1458330303,"201051344000645","219011344069620",30.61,14.30,0,335.14,452.06,115.6,109.6,0.521,340073.1,340073.1,22320,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330304,277874.00
03/18/2016 15:45,2,0.125,ACTIVE,212.61,339.65,59.959,1458330303,"274151322000085","219011344069620",30.57,9.30,0,334.24,390.14,3.9,1.9,0.009,610038.6,610038.6,15947,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330305,277875.00
03/18/2016 15:45,2,0.150,ALERT,214.64,305.98,59.959,1458330303,"201051344000633","219011344069620",20.93,5.00,0,302.98,407.87,3.2,1.2,0.000,331540.9,331540.9,22735,0,0,0,L,1122011218,0,122.91,122.91,0002,5,0,0,0,0,0,0,3,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330307,277876.00
03/18/2016 15:45,2,1.881,ACTIVE,214.64,385.63,59.965,1458330303,"201051344000469","219011344069620",34.65,9.70,0,348.96,433.12,66.1,61.8,0.552,332410.5,332410.5,22720,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330308,277877.00
03/18/2016 15:45,2,0.154,ALERT,211.93,302.07,59.949,1458330303,"201051344000646","219011344069620",22.48,4.00,0,299.97,346.26,3.5,1.5,0.000,337194.4,337194.4,27254,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330310,277878.00
03/18/2016 15:45,2,0.119,ACTIVE,212.38,340.55,59.959,1458330303,"274151322000052","219011344069620",28.98,9.30,0,312.89,365.80,3.5,1.5,0.000,618377.6,618377.6,16160,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330311,277879.00
03/18/2016 15:45,2,0.156,ALERT,212.38,302.07,59.959,1458330303,"201051344000585","219011344069620",22.30,5.50,0,300.27,351.07,3.6,1.5,0.000,342571.4,342571.4,27261,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330313,277880.00
03/18/2016 15:45,2,0.166,ALERT,212.16,302.68,59.996,1458330303,"201051344001230","219011344069620",21.67,3.70,0,300.87,359.48,3.6,1.6,0.000,341011.0,341011.0,27046,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330314,277881.00
03/18/2016 15:45,2,0.158,ALERT,212.83,303.28,59.959,1458330303,"201051344000582","219011344069620",22.86,4.50,0,301.17,363.09,3.7,1.7,0.000,334639.4,334639.4,27232,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330316,277882.00
03/18/2016 15:45,2,0.197,ALERT,211.93,302.07,59.907,1458330303,"201051344000955","219011344069620",21.49,5.00,0,299.97,345.36,4.3,2.3,0.000,345565.5,345565.5,27167,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330318,277883.00
03/18/2016 15:45,2,2.035,ALERT,212.83,454.16,59.922,1458330303,"274151322000094","219011344069620",43.10,17.00,0,301.17,523.29,88.8,83.8,0.340,496851.8,496851.8,16797,0,0,0,L,1151911521,0,121.55,123.14,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330320,277884.00
03/18/2016 15:45,2,0.178,ALERT,214.87,307.78,59.938,1458330303,"201051344000579","219011344069620",21.59,3.30,0,306.28,360.69,3.9,1.9,0.000,346507.3,346507.3,2757,0,0,0,L,1122011218,0,122.46,122.46,0002,1,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330322,277885.00
03/18/2016 15:45,2,0.178,ALERT,211.93,302.68,59.933,1458330303,"201051344000890","219011344069620",23.02,4.50,0,300.87,358.58,4.2,2.1,0.000,342914.0,342914.0,27192,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330323,277886.00
03/18/2016 15:45,2,0.180,ALERT,212.38,302.07,59.959,1458330303,"201051344000438","219011344069620",22.96,4.00,0,300.57,363.39,4.2,2.1,0.000,345063.7,345063.7,27186,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330325,277887.00
03/18/2016 15:45,2,0.213,ALERT,212.61,301.77,59.959,1458330303,"201051344000417","219011344069620",21.43,4.50,0,299.97,347.46,4.7,2.6,0.000,338753.5,338753.5,27343,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330327,277888.00
03/18/2016 15:45,2,0.658,ACTIVE,212.83,344.15,59.954,1458330303,"274151322000083","219011344069620",23.00,7.70,0,300.87,403.37,15.3,12.9,0.097,612464.0,612464.0,16207,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330328,277889.00
03/18/2016 15:45,2,0.092,ACTIVE,213.51,340.85,59.954,1458330303,"274151322000076","219011344069620",29.36,9.30,0,301.17,354.07,2.7,0.7,0.000,651791.2,651791.2,16211,0,0,0,L,1151911521,0,122.23,122.91,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330329,277890.00
03/18/2016 15:45,2,3.676,ACTIVE,214.41,352.87,59.959,1458330303,"201051344000868","219011344069620",31.09,10.30,0,335.44,452.06,115.8,109.8,0.530,331418.1,331418.1,22459,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330330,277891.00
03/18/2016 15:45,2,3.635,ACTIVE,212.83,366.10,59.954,1458330303,"274151322000095","219011344069620",20.73,15.80,0,328.22,389.54,76.4,71.8,0.521,645122.6,645122.6,16106,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330331,277892.00
03/18/2016 15:45,2,0.746,ACTIVE,214.64,386.23,59.944,1458330303,"201051344000988","219011344069620",35.74,9.00,0,368.80,437.03,27.1,24.2,0.203,329522.8,329522.8,22733,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330332,277893.00
03/18/2016 15:45,2,0.146,ALERT,211.93,301.77,59.996,1458330303,"201051344001025","219011344069620",22.68,5.50,0,299.97,358.58,3.4,1.3,0.000,342573.1,342573.1,27246,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330334,277894.00
03/18/2016 15:45,2,0.156,ALERT,214.64,306.88,59.965,1458330303,"201051344000458","219011344069620",22.72,8.00,0,305.68,362.49,3.6,1.6,0.000,339933.7,339933.7,22640,0,0,0,L,1122011218,0,122.68,122.68,0002,6,0,0,0,0,0,0,3,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330336,277895.00
03/18/2016 15:45,2,3.697,ACTIVE,215.32,357.08,59.959,1458330303,"201051344000853","219011344069620",31.39,15.30,0,337.24,449.05,117.4,111.4,0.552,337661.6,337661.6,22260,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330337,277896.00
03/18/2016 15:45,2,0.160,ALERT,212.61,302.37,59.959,1458330303,"201051344000685","219011344069620",23.36,3.70,0,300.57,352.57,3.8,1.7,0.000,344760.3,344760.3,27063,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330338,277897.00
03/18/2016 15:45,2,0.156,ALERT,212.38,302.07,59.917,1458330303,"201051344000917","219011344069620",23.00,6.70,0,299.37,356.78,3.7,1.6,0.000,342018.3,342018.3,27063,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330340,277898.00
03/18/2016 15:45,2,0.152,ALERT,212.38,326.12,59.965,1458330303,"201051344001145","219011344069620",25.03,5.00,0,300.87,364.59,3.9,1.8,0.000,347127.0,347127.0,26923,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330342,277899.00
03/18/2016 15:45,2,0.168,ALERT,212.38,301.47,59.965,1458330303,"201051344000651","219011344069620",21.25,5.50,0,299.97,359.18,3.6,1.6,0.000,338970.5,338970.5,27290,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330344,277900.00
03/18/2016 15:45,2,0.104,ACTIVE,212.61,339.95,59.959,1458330303,"274151322000088","219011344069620",30.10,13.30,0,324.32,380.82,3.2,1.1,0.004,594321.5,594321.5,15891,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330345,277901.00
03/18/2016 15:45,2,2.131,ALERT,213.51,467.39,59.959,1458330303,"274151322000068","219011344069620",43.34,17.00,0,386.83,523.29,93.8,88.6,0.358,496947.8,496947.8,16971,0,0,0,L,1151911521,0,122.46,123.14,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330347,277902.00
03/18/2016 15:45,2,0.146,ALERT,212.16,302.98,59.965,1458330303,"201051344001135","219011344069620",22.80,6.00,0,300.27,345.96,3.4,1.4,0.000,335504.1,335504.1,27256,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330349,277903.00
03/18/2016 15:45,2,0.154,ALERT,213.96,306.88,59.928,1458330303,"201051344000594","219011344069620",22.07,3.00,0,304.48,357.98,3.5,1.4,0.000,342188.7,342188.7,22670,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330350,277904.00
03/18/2016 15:45,2,0.154,ALERT,212.38,302.37,59.965,1458330303,"201051344001203","219011344069620",22.54,5.00,0,299.97,367.60,3.5,1.5,0.000,341798.7,341798.7,27241,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330352,277905.00
03/18/2016 15:45,2,0.092,ALERT,212.61,340.55,59.959,1458330303,"274151322000054","219011344069620",29.26,14.30,0,301.47,380.52,2.7,0.6,0.000,607226.1,607226.1,15930,0,0,0,L,1151911521,0,122.23,122.46,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330354,277906.00
03/18/2016 15:45,2,3.797,ACTIVE,214.87,354.67,59.959,1458330303,"201051344000867","219011344069620",31.25,13.30,0,336.04,450.26,120.2,114.1,0.552,330621.8,330621.8,22701,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330355,277907.00
03/18/2016 15:45,2,0.215,ALERT,212.61,321.31,59.975,1458330303,"201051344001093","219011344069620",25.17,6.00,0,300.27,365.49,5.5,3.4,0.000,340605.4,340605.4,27121,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,26,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330357,277908.00
03/18/2016 15:45,2,3.787,ACTIVE,214.64,354.97,59.949,1458330303,"201051344000900","219011344069620",31.23,14.30,0,334.54,449.65,119.8,113.7,0.557,345861.6,345861.6,22106,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330357,277909.00
03/18/2016 15:45,2,0.168,ALERT,214.64,306.28,59.933,1458330303,"201051344000648","219011344069620",23.20,5.00,0,304.78,358.28,4.0,1.9,0.000,339069.5,339069.5,22381,0,0,0,L,1122011218,0,122.23,122.91,0002,3,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330359,277910.00
03/18/2016 15:45,2,3.805,ACTIVE,214.87,354.97,59.975,1458330303,"201051344000569","219011344069620",31.13,15.80,0,333.03,448.15,120.0,113.9,0.561,347280.9,347280.9,22036,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330360,277911.00
03/18/2016 15:45,2,1.805,ACTIVE,214.87,385.33,59.975,1458330303,"201051344000983","219011344069620",34.83,13.00,0,351.97,448.15,63.8,59.6,0.530,339626.4,339626.4,22496,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330361,277912.00
03/18/2016 15:45,2,0.145,ALERT,214.64,307.18,59.970,1458330303,"201051344001158","219011344069620",19.42,5.50,0,305.08,410.88,2.9,0.8,0.000,335253.5,335253.5,22717,0,0,0,L,1122011218,0,122.23,122.46,0002,6,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330363,277913.00
03/18/2016 15:45,2,3.836,ACTIVE,215.09,355.88,59.975,1458330303,"201051344000576","219011344069620",31.23,13.70,0,335.74,448.75,121.4,115.2,0.561,340264.4,340264.4,22171,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330364,277914.00
03/18/2016 15:45,2,0.135,ACTIVE,212.83,339.65,59.965,1458330303,"274151322000087","219011344069620",29.74,9.30,0,325.82,384.73,4.0,2.0,0.004,582228.5,582228.5,15986,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458330365,277915.00
03/18/2016 16:00,2,7.189,ACTIVE,217.13,367.90,59.944,1458331204,"201051344000645","219011344069620",30.69,17.00,0,336.34,445.15,223.3,213.7,0.994,340116.2,340116.2,22321,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331205,277916.00
03/18/2016 16:00,2,0.207,ACTIVE,213.74,384.13,59.970,1458331204,"274151322000085","219011344069620",36.00,10.30,0,326.42,398.86,7.7,5.5,0.031,610039.6,610039.6,15948,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331206,277917.00
03/18/2016 16:00,2,0.201,ALERT,216.67,347.46,60.012,1458331204,"201051344000633","219011344069620",26.54,5.50,0,302.37,363.69,5.4,3.3,0.000,331541.6,331541.6,22737,0,0,0,L,1122011218,0,124.04,123.59,0002,5,0,0,0,0,0,0,8,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331207,277918.00
03/18/2016 16:00,2,4.352,ACTIVE,216.67,374.21,59.986,1458331204,"201051344000469","219011344069620",33.38,13.00,0,351.07,437.63,147.2,140.1,0.694,332439.5,332439.5,22721,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331208,277919.00
03/18/2016 16:00,2,0.217,ALERT,212.61,340.25,59.991,1458331204,"201051344000646","219011344069620",26.46,5.00,0,299.67,406.37,5.8,3.7,0.000,337195.2,337195.2,27256,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331210,277920.00
03/18/2016 16:00,2,0.180,ACTIVE,213.29,342.65,59.975,1458331204,"274151322000052","219011344069620",30.53,10.00,0,319.51,369.10,5.6,3.5,0.022,618378.4,618378.4,16161,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331211,277921.00
03/18/2016 16:00,2,0.197,ALERT,213.29,341.75,59.996,1458331204,"201051344000585","219011344069620",28.51,6.70,0,299.67,398.86,5.7,3.6,0.009,342572.2,342572.2,27263,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331213,277922.00
03/18/2016 16:00,2,0.211,ALERT,213.06,340.25,59.981,1458331204,"201051344001230","219011344069620",25.78,4.00,0,300.57,376.31,5.5,3.4,0.004,341011.8,341011.8,27048,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331215,277923.00
03/18/2016 16:00,2,0.195,ALERT,213.74,341.75,59.996,1458331204,"201051344000582","219011344069620",27.97,5.50,0,300.87,375.71,5.6,3.4,0.000,334640.2,334640.2,27234,0,0,0,L,1122011218,0,122.46,122.46,0002,3,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331217,277924.00
03/18/2016 16:00,2,0.236,ALERT,212.61,339.34,59.970,1458331204,"201051344000955","219011344069620",25.76,6.00,0,300.27,367.30,6.2,4.0,0.000,345566.4,345566.4,27169,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331219,277925.00
03/18/2016 16:00,2,0.264,ALERT,213.51,491.43,59.991,1458331204,"274151322000094","219011344069620",47.31,16.00,0,302.68,526.60,12.4,10.0,0.057,496857.9,496857.9,16799,0,0,0,L,1151911521,0,122.01,123.14,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331220,277926.00
03/18/2016 16:00,2,0.205,ALERT,216.22,345.06,59.981,1458331204,"201051344000579","219011344069620",27.59,3.70,0,305.98,407.87,5.8,3.6,0.000,346508.1,346508.1,2759,0,0,0,L,1122011218,0,123.36,123.14,0002,0,0,0,0,0,0,0,6,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331222,277927.00
03/18/2016 16:00,2,0.207,ALERT,213.06,339.65,59.981,1458331204,"201051344000890","219011344069620",28.27,5.00,0,300.57,395.25,6.0,3.8,0.004,342914.9,342914.9,27194,0,0,0,L,1122011218,0,122.46,121.55,0002,4,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331224,277928.00
03/18/2016 16:00,2,0.207,ALERT,213.29,340.85,59.981,1458331204,"201051344000438","219011344069620",28.53,5.00,0,300.27,408.18,6.0,3.9,0.004,345064.6,345064.6,27188,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331226,277929.00
03/18/2016 16:00,2,0.234,ALERT,213.29,342.65,59.981,1458331204,"201051344000417","219011344069620",27.77,5.50,0,299.37,360.38,6.6,4.5,0.004,338754.7,338754.7,27345,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331228,277930.00
03/18/2016 16:00,2,1.043,ACTIVE,213.29,345.66,59.975,1458331204,"274151322000083","219011344069620",23.00,9.30,0,325.52,367.60,24.4,21.6,0.159,612469.7,612469.7,16208,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331228,277931.00
03/18/2016 16:00,2,3.850,ACTIVE,213.96,388.34,59.981,1458331204,"274151322000076","219011344069620",34.33,18.00,0,313.20,428.31,134.1,127.5,0.530,651809.8,651809.8,16212,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331229,277932.00
03/18/2016 16:00,2,5.674,ACTIVE,215.54,360.99,59.986,1458331204,"201051344000868","219011344069620",30.42,13.30,0,334.24,448.75,174.7,166.7,0.800,331461.0,331461.0,22460,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331230,277933.00
03/18/2016 16:00,2,4.727,ALERT,213.51,377.82,59.996,1458331204,"274151322000095","219011344069620",33.28,22.00,0,302.37,430.42,159.5,152.0,0.601,645155.0,645155.0,16107,0,0,0,L,1151911521,0,122.68,122.68,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331232,277934.00
03/18/2016 16:00,2,4.529,ACTIVE,216.00,354.97,59.986,1458331204,"201051344000988","219011344069620",21.39,12.30,0,321.01,417.49,97.9,92.6,0.455,329543.0,329543.0,22734,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331233,277935.00
03/18/2016 16:00,2,0.180,ALERT,212.83,339.04,59.981,1458331204,"201051344001025","219011344069620",27.69,6.30,0,299.37,378.12,5.1,3.0,0.000,342573.8,342573.8,27248,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331235,277936.00
03/18/2016 16:00,2,0.188,ALERT,216.00,344.15,60.007,1458331204,"201051344000458","219011344069620",28.21,9.70,0,305.08,379.92,5.4,3.3,0.004,339934.6,339934.6,22642,0,0,0,L,1122011218,0,123.36,123.14,0002,7,0,0,0,0,0,0,7,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331237,277937.00
03/18/2016 16:00,2,5.850,ACTIVE,216.90,363.69,59.991,1458331204,"201051344000853","219011344069620",30.38,17.30,0,338.14,446.05,179.9,171.7,0.849,337705.0,337705.0,22261,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331238,277938.00
03/18/2016 16:00,2,0.211,ACTIVE,213.51,341.75,59.996,1458331204,"201051344000685","219011344069620",29.64,4.50,0,300.57,371.81,6.4,4.2,0.009,344761.2,344761.2,27065,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331239,277939.00
03/18/2016 16:00,2,0.223,ACTIVE,213.29,340.85,59.986,1458331204,"201051344000917","219011344069620",27.75,7.70,0,299.37,362.19,6.2,4.1,0.013,342019.1,342019.1,27065,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331239,277940.00
03/18/2016 16:00,2,0.232,ACTIVE,213.29,340.55,60.002,1458331204,"201051344001145","219011344069620",28.37,5.50,0,301.17,384.13,6.7,4.5,0.018,347127.9,347127.9,26925,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331240,277941.00
03/18/2016 16:00,2,0.234,ALERT,213.29,340.85,59.996,1458331204,"201051344000651","219011344069620",27.21,6.70,0,291.85,386.23,6.5,4.3,0.018,338971.2,338971.2,27292,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331242,277942.00
03/18/2016 16:00,2,0.215,ACTIVE,213.29,360.99,59.986,1458331204,"274151322000088","219011344069620",33.73,15.00,0,336.94,375.41,7.4,5.2,0.027,594322.2,594322.2,15892,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331243,277943.00
03/18/2016 16:00,2,0.271,ALERT,214.41,500.15,59.981,1458331204,"274151322000068","219011344069620",48.13,18.00,0,302.98,523.90,13.6,11.2,0.066,496953.9,496953.9,16973,0,0,0,L,1151911521,0,122.91,123.36,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331245,277944.00
03/18/2016 16:00,2,0.217,ALERT,212.61,339.34,59.996,1458331204,"201051344001135","219011344069620",29.52,7.00,0,301.17,377.22,6.5,4.4,0.013,335504.8,335504.8,27258,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331247,277945.00
03/18/2016 16:00,2,0.240,ALERT,215.77,344.76,59.970,1458331204,"201051344000594","219011344069620",27.77,3.70,0,304.18,378.72,6.8,4.6,0.013,342189.4,342189.4,22672,0,0,0,L,1122011218,0,123.36,122.91,0002,1,0,0,0,0,0,0,4,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331249,277946.00
03/18/2016 16:00,2,0.240,ALERT,213.29,340.25,59.986,1458331204,"201051344001203","219011344069620",27.63,6.00,0,300.57,400.36,6.7,4.6,0.013,341799.5,341799.5,27243,0,0,0,L,1122011218,0,122.68,121.78,0002,3,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331250,277947.00
03/18/2016 16:00,2,0.184,ALERT,213.51,363.99,59.986,1458331204,"274151322000054","219011344069620",33.81,16.00,0,301.47,384.13,6.3,4.2,0.022,607226.7,607226.7,15932,0,0,0,L,1151911521,0,122.46,122.91,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331252,277948.00
03/18/2016 16:00,2,8.076,ACTIVE,216.90,369.40,59.991,1458331204,"201051344000867","219011344069620",30.75,17.00,0,334.84,446.65,251.5,240.9,1.149,330665.5,330665.5,22702,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331253,277949.00
03/18/2016 16:00,2,0.285,ACTIVE,213.06,344.45,59.975,1458331204,"201051344001093","219011344069620",31.83,6.70,0,300.27,376.31,9.2,7.0,0.027,340606.8,340606.8,27123,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331254,277950.00
03/18/2016 16:00,2,8.088,ACTIVE,217.13,372.11,60.023,1458331204,"201051344000900","219011344069620",30.42,16.70,0,334.24,443.04,248.9,238.3,1.123,345905.3,345905.3,22107,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331255,277951.00
03/18/2016 16:00,2,0.225,ALERT,216.90,345.96,59.991,1458331204,"201051344000648","219011344069620",30.61,6.00,0,304.48,401.26,7.0,4.9,0.013,339070.4,339070.4,22383,0,0,0,L,1122011218,0,123.36,123.81,0002,4,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331257,277952.00
03/18/2016 16:00,2,7.545,ACTIVE,217.13,367.90,60.002,1458331204,"201051344000569","219011344069620",30.51,17.80,0,334.24,444.85,232.9,222.9,1.083,347324.4,347324.4,22037,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331258,277953.00
03/18/2016 16:00,2,1.912,ACTIVE,216.67,390.74,59.986,1458331204,"201051344000983","219011344069620",35.27,14.30,0,354.07,427.11,68.3,64.0,0.561,339646.5,339646.5,22497,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331259,277954.00
03/18/2016 16:00,2,0.166,ALERT,216.90,345.96,59.991,1458331204,"201051344001158","219011344069620",28.61,6.30,0,304.78,468.59,4.8,2.7,0.000,335254.0,335254.0,22719,0,0,0,L,1122011218,0,123.59,123.36,0002,6,0,0,0,0,0,0,6,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331261,277955.00
03/18/2016 16:00,2,7.094,ACTIVE,216.90,366.40,59.975,1458331204,"201051344000576","219011344069620",30.14,17.00,0,335.74,446.65,216.4,206.9,0.986,340308.3,340308.3,22172,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331262,277956.00
03/18/2016 16:00,2,0.207,ACTIVE,213.51,341.45,59.991,1458331204,"274151322000087","219011344069620",30.97,10.00,0,337.24,383.53,6.5,4.4,0.022,582229.5,582229.5,15987,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458331263,277957.00
03/18/2016 16:15,2,4.975,ACTIVE,216.00,358.58,59.975,1458332104,"201051344000645","219011344069620",30.87,18.00,0,335.44,441.54,155.7,148.3,0.716,340153.8,340153.8,22322,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332105,277958.00
03/18/2016 16:15,2,3.992,ACTIVE,213.06,356.48,59.965,1458332104,"274151322000085","219011344069620",29.38,17.00,0,322.81,470.69,118.7,112.6,0.451,610057.8,610057.8,15949,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332106,277959.00
03/18/2016 16:15,2,0.162,ALERT,215.54,306.28,59.981,1458332104,"201051344000633","219011344069620",23.28,5.50,0,302.98,425.61,3.9,1.8,0.000,331542.1,331542.1,22739,0,0,0,L,1122011218,0,123.14,123.14,0002,5,0,0,0,0,0,0,5,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332108,277960.00
03/18/2016 16:15,2,4.070,ACTIVE,215.77,360.08,59.965,1458332104,"201051344000469","219011344069620",32.12,13.70,0,336.04,436.73,132.3,125.8,0.623,332472.0,332472.0,22722,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332108,277961.00
03/18/2016 16:15,2,0.156,ALERT,212.38,303.28,59.975,1458332104,"201051344000646","219011344069620",23.50,4.50,0,300.87,428.61,3.7,1.7,0.000,337195.8,337195.8,27258,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332110,277962.00
03/18/2016 16:15,2,0.131,ACTIVE,213.06,339.95,59.975,1458332104,"274151322000052","219011344069620",29.52,10.30,0,327.92,365.80,4.0,1.9,0.004,618379.0,618379.0,16162,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332111,277963.00
03/18/2016 16:15,2,0.168,ALERT,212.61,303.88,59.970,1458332104,"201051344000585","219011344069620",23.50,7.00,0,300.57,354.07,4.0,2.0,0.000,342572.9,342572.9,27265,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332113,277964.00
03/18/2016 16:15,2,0.070,ALERT,212.61,303.28,59.954,1458332104,"201051344001230","219011344069620",32.16,4.00,0,301.47,352.27,2.3,0.3,0.000,341012.4,341012.4,27050,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332115,277965.00
03/18/2016 16:15,2,0.168,ALERT,213.06,304.78,59.981,1458332104,"201051344000582","219011344069620",24.27,5.50,0,302.07,466.49,4.1,2.1,0.000,334640.9,334640.9,27236,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332117,277966.00
03/18/2016 16:15,2,0.199,ALERT,212.38,339.04,59.975,1458332104,"201051344000955","219011344069620",25.94,5.50,0,301.47,398.56,5.3,3.2,0.000,345567.2,345567.2,27171,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332118,277967.00
03/18/2016 16:15,2,0.258,ALERT,213.29,497.75,59.965,1458332104,"274151322000094","219011344069620",47.81,16.70,0,385.63,516.98,12.9,10.5,0.066,496865.3,496865.3,16801,0,0,0,L,1151911521,0,122.23,123.14,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332120,277968.00
03/18/2016 16:15,2,0.191,ALERT,215.54,308.69,59.965,1458332104,"201051344000579","219011344069620",23.62,3.70,0,306.28,396.15,4.6,2.5,0.000,346508.8,346508.8,2761,0,0,0,L,1122011218,0,122.91,122.91,0002,1,0,0,0,0,0,0,5,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332122,277969.00
03/18/2016 16:15,2,0.197,ALERT,212.38,328.52,59.996,1458332104,"201051344000890","219011344069620",25.23,4.50,0,302.07,436.73,5.1,3.0,0.000,342915.7,342915.7,27196,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332124,277970.00
03/18/2016 16:15,2,0.201,ALERT,212.83,329.13,59.970,1458332104,"201051344000438","219011344069620",26.02,4.50,0,301.47,419.00,5.3,3.2,0.000,345065.4,345065.4,27190,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332126,277971.00
03/18/2016 16:15,2,0.229,ALERT,213.06,333.33,59.970,1458332104,"201051344000417","219011344069620",25.84,5.00,0,300.87,461.98,6.0,3.9,0.000,338755.5,338755.5,27347,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332128,277972.00
03/18/2016 16:15,2,1.346,ACTIVE,213.29,344.76,59.975,1458332104,"274151322000083","219011344069620",23.22,10.30,0,334.84,365.49,31.7,28.7,0.212,612474.7,612474.7,16209,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332129,277973.00
03/18/2016 16:15,2,5.008,ACTIVE,214.19,391.34,59.965,1458332104,"274151322000076","219011344069620",33.91,21.80,0,352.57,423.81,172.0,164.1,0.685,651841.6,651841.6,16213,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332130,277974.00
03/18/2016 16:15,2,5.459,ACTIVE,215.77,360.69,59.991,1458332104,"201051344000868","219011344069620",31.03,13.70,0,334.84,440.64,171.6,163.7,0.791,331497.7,331497.7,22461,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332131,277975.00
03/18/2016 16:15,2,6.031,ACTIVE,213.74,380.82,59.975,1458332104,"274151322000095","219011344069620",32.34,23.30,0,338.74,425.01,197.2,188.4,0.742,645189.5,645189.5,16109,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332132,277976.00
