ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 16:15,2,6.170,ACTIVE,216.45,359.18,59.970,1458332104,"201051344000988","219011344069620",20.91,12.70,0,320.11,407.57,130.8,124.3,0.614,329566.0,329566.0,22735,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332133,277977.00
03/18/2016 16:15,2,0.197,ALERT,212.61,338.44,59.986,1458332104,"201051344001025","219011344069620",27.57,6.30,0,300.87,462.88,5.5,3.4,0.004,342574.3,342574.3,27250,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332134,277978.00
03/18/2016 16:15,2,0.207,ALERT,216.90,345.06,59.986,1458332104,"201051344000458","219011344069620",29.40,9.70,0,305.98,461.98,6.2,4.0,0.009,339935.2,339935.2,22644,0,0,0,L,1122011218,0,123.81,123.36,0002,7,0,0,0,0,0,0,5,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332136,277979.00
03/18/2016 16:15,2,7.275,ACTIVE,217.80,370.00,59.996,1458332104,"201051344000853","219011344069620",31.09,17.00,0,337.84,439.43,229.0,219.1,1.069,337742.0,337742.0,22262,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332137,277980.00
03/18/2016 16:15,2,0.230,ALERT,213.06,340.25,59.981,1458332104,"201051344000685","219011344069620",25.60,4.00,0,301.17,362.19,6.0,3.9,0.004,344761.8,344761.8,27066,0,0,0,L,1122011218,0,122.91,121.78,0002,1,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332139,277981.00
03/18/2016 16:15,2,0.201,ALERT,212.83,339.95,59.991,1458332104,"201051344000917","219011344069620",28.78,7.70,0,299.67,360.38,5.9,3.8,0.013,342019.8,342019.8,27066,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332141,277982.00
03/18/2016 16:15,2,0.207,ALERT,212.83,339.95,59.986,1458332104,"201051344001145","219011344069620",28.27,5.50,0,301.77,395.25,6.0,3.8,0.009,347128.5,347128.5,26926,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332143,277983.00
03/18/2016 16:15,2,0.232,ALERT,212.38,339.65,59.986,1458332104,"201051344000651","219011344069620",24.43,6.70,0,300.57,407.87,5.8,3.6,0.004,338971.8,338971.8,27294,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332145,277984.00
03/18/2016 16:15,2,0.230,ACTIVE,213.51,367.00,59.981,1458332104,"274151322000088","219011344069620",34.13,15.80,0,336.64,380.52,8.0,5.8,0.040,594322.8,594322.8,15893,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332146,277985.00
03/18/2016 16:15,2,0.285,ALERT,214.41,501.65,59.991,1458332104,"274151322000068","219011344069620",48.72,20.30,0,389.84,521.49,14.3,11.9,0.066,496966.2,496966.2,16975,0,0,0,L,1151911521,0,122.68,123.36,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332148,277986.00
03/18/2016 16:15,2,0.215,ALERT,212.38,338.14,59.996,1458332104,"201051344001135","219011344069620",28.47,7.00,0,301.47,363.09,6.2,4.1,0.009,335505.3,335505.3,27260,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332149,277987.00
03/18/2016 16:15,2,0.232,ALERT,215.77,344.45,59.986,1458332104,"201051344000594","219011344069620",26.72,3.30,0,304.48,381.42,6.3,4.1,0.004,342190.0,342190.0,22674,0,0,0,L,1122011218,0,123.14,122.68,0002,1,0,0,0,0,0,0,5,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332151,277988.00
03/18/2016 16:15,2,0.238,ALERT,212.61,339.04,59.975,1458332104,"201051344001203","219011344069620",27.04,6.00,0,301.17,462.58,6.6,4.4,0.013,341800.0,341800.0,27245,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332153,277989.00
03/18/2016 16:15,2,8.312,ACTIVE,213.74,363.39,59.996,1458332104,"274151322000054","219011344069620",19.38,20.70,0,323.41,396.75,163.3,155.7,0.623,607235.2,607235.2,15934,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332154,277990.00
03/18/2016 16:15,2,7.572,ACTIVE,216.90,377.82,59.996,1458332104,"201051344000867","219011344069620",33.10,17.30,0,336.04,441.54,253.5,242.8,1.162,330702.7,330702.7,22703,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332155,277991.00
03/18/2016 16:15,2,0.293,ALERT,212.61,349.86,59.981,1458332104,"201051344001093","219011344069620",32.42,6.70,0,301.47,356.48,9.7,7.4,0.022,340607.9,340607.9,27124,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332157,277992.00
03/18/2016 16:15,2,7.736,ACTIVE,216.90,372.41,59.986,1458332104,"201051344000900","219011344069620",32.50,16.70,0,335.14,436.73,254.4,243.6,1.149,345942.3,345942.3,22108,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332157,277993.00
03/18/2016 16:15,2,0.252,ALERT,216.90,345.36,59.991,1458332104,"201051344000648","219011344069620",27.47,6.00,0,304.48,458.37,7.0,4.8,0.013,339071.1,339071.1,22385,0,0,0,L,1122011218,0,123.36,123.59,0002,3,0,0,0,0,0,0,5,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332159,277994.00
03/18/2016 16:15,2,7.465,ACTIVE,217.58,383.53,59.996,1458332104,"201051344000569","219011344069620",33.64,19.00,0,334.54,436.73,254.1,243.3,1.176,347361.2,347361.2,22038,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332160,277995.00
03/18/2016 16:15,2,9.480,ACTIVE,217.58,366.10,59.991,1458332104,"201051344000983","219011344069620",20.30,15.30,0,319.81,419.60,194.9,186.2,0.919,339670.8,339670.8,22498,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332161,277996.00
03/18/2016 16:15,2,0.211,ALERT,217.80,346.86,59.986,1458332104,"201051344001158","219011344069620",27.47,6.30,0,305.08,362.49,5.9,3.8,0.009,335254.3,335254.3,22721,0,0,0,L,1122011218,0,124.04,123.81,0002,6,0,0,0,0,0,0,10,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332163,277997.00
03/18/2016 16:15,2,7.211,ACTIVE,217.80,385.63,59.981,1458332104,"201051344000576","219011344069620",34.19,16.70,0,335.74,439.13,249.4,238.8,1.096,340345.2,340345.2,22173,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332164,277998.00
03/18/2016 16:15,2,0.260,ACTIVE,213.74,381.73,60.002,1458332104,"274151322000087","219011344069620",35.68,10.30,0,336.94,387.14,9.3,7.1,0.044,582230.2,582230.2,15988,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458332165,277999.00
03/18/2016 16:30,2,1.795,ACTIVE,215.32,379.32,59.959,1458333003,"201051344000645","219011344069620",34.09,18.00,0,336.34,438.53,61.9,57.8,0.499,340192.6,340192.6,22323,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333005,278000.00
03/18/2016 16:30,2,2.914,ACTIVE,213.51,355.58,59.996,1458333003,"274151322000085","219011344069620",29.46,20.70,0,326.72,407.87,86.9,82.0,0.327,610096.2,610096.2,15950,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333005,278001.00
03/18/2016 16:30,2,0.141,ALERT,215.09,306.28,60.012,1458333003,"201051344000633","219011344069620",19.00,5.50,0,298.47,361.89,2.7,0.7,0.000,331542.8,331542.8,22741,0,0,0,L,1122011218,0,122.91,123.14,0002,5,0,0,0,0,0,0,4,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333007,278002.00
03/18/2016 16:30,2,3.148,ACTIVE,215.32,353.47,59.996,1458333003,"201051344000469","219011344069620",30.83,15.30,0,324.62,437.33,98.3,92.9,0.460,332513.7,332513.7,22723,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333008,278003.00
03/18/2016 16:30,2,0.146,ALERT,212.83,303.28,60.012,1458333003,"201051344000646","219011344069620",20.91,4.50,0,300.57,369.10,3.1,1.1,0.000,337196.5,337196.5,27260,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,5,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333010,278004.00
03/18/2016 16:30,2,0.428,ACTIVE,212.83,377.82,59.996,1458333003,"274151322000052","219011344069620",35.31,12.00,0,333.63,411.78,15.4,12.9,0.084,618381.4,618381.4,16163,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333011,278005.00
03/18/2016 16:30,2,0.152,ALERT,212.83,302.98,59.933,1458333003,"201051344000585","219011344069620",20.65,7.00,0,301.17,387.74,3.2,1.2,0.000,342573.6,342573.6,27267,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333013,278006.00
03/18/2016 16:30,2,0.154,ALERT,212.83,303.58,60.002,1458333003,"201051344001230","219011344069620",21.11,3.70,0,301.17,456.27,3.3,1.3,0.000,341013.2,341013.2,27052,0,0,0,L,1122011218,0,122.23,121.55,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333014,278007.00
03/18/2016 16:30,2,0.148,ALERT,213.51,303.88,59.996,1458333003,"201051344000582","219011344069620",21.29,5.50,0,302.37,427.41,3.2,1.2,0.000,334641.6,334641.6,27238,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333016,278008.00
03/18/2016 16:30,2,0.193,ALERT,212.61,302.98,59.959,1458333003,"201051344000955","219011344069620",19.26,6.00,0,301.17,438.23,3.8,1.7,0.000,345568.2,345568.2,27173,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333018,278009.00
03/18/2016 16:30,2,1.809,ALERT,213.29,461.98,59.996,1458333003,"274151322000094","219011344069620",42.24,19.00,0,302.37,523.90,77.6,73.0,0.544,496873.0,496873.0,16803,0,0,0,L,1151911521,0,122.23,123.14,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333020,278010.00
03/18/2016 16:30,2,0.176,ALERT,214.87,308.09,60.018,1458333003,"201051344000579","219011344069620",18.73,3.70,0,302.37,384.73,3.3,1.3,0.000,346509.6,346509.6,2763,0,0,0,L,1122011218,0,122.68,122.68,0002,0,0,0,0,0,0,0,5,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333022,278011.00
03/18/2016 16:30,2,0.168,ALERT,212.61,303.28,59.991,1458333003,"201051344000890","219011344069620",21.69,5.00,0,300.87,391.64,3.7,1.7,0.000,342916.6,342916.6,27198,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333023,278012.00
03/18/2016 16:30,2,0.172,ALERT,213.06,302.98,59.986,1458333003,"201051344000438","219011344069620",21.41,5.00,0,300.87,375.41,3.7,1.7,0.000,345066.3,345066.3,27192,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333025,278013.00
03/18/2016 16:30,2,0.199,ALERT,213.06,302.37,59.986,1458333003,"201051344000417","219011344069620",20.20,5.50,0,300.57,384.13,4.1,2.0,0.000,338756.6,338756.6,27349,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333027,278014.00
03/18/2016 16:30,2,0.783,ACTIVE,212.83,382.63,59.975,1458333003,"274151322000083","219011344069620",35.03,12.30,0,317.10,416.59,27.9,25.0,0.181,612483.6,612483.6,16210,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333028,278015.00
03/18/2016 16:30,2,2.062,ACTIVE,213.74,378.72,59.981,1458333003,"274151322000076","219011344069620",34.13,21.80,0,353.77,422.00,71.4,67.0,0.499,651875.7,651875.7,16214,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333029,278016.00
03/18/2016 16:30,2,3.068,ACTIVE,214.64,353.17,59.991,1458333003,"201051344000868","219011344069620",30.91,14.70,0,324.92,438.83,96.1,90.8,0.442,331539.3,331539.3,22462,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333030,278017.00
03/18/2016 16:30,2,3.082,ACTIVE,213.06,357.98,59.981,1458333003,"274151322000095","219011344069620",30.97,22.80,0,327.62,424.11,96.7,91.4,0.362,645230.7,645230.7,16110,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333031,278018.00
03/18/2016 16:30,2,3.084,ALERT,214.87,355.28,59.986,1458333003,"201051344000988","219011344069620",30.65,14.70,0,308.39,521.19,95.8,90.5,0.446,329600.2,329600.2,22736,0,0,0,L,1122011218,0,122.46,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333032,278019.00
03/18/2016 16:30,2,0.131,ALERT,212.61,302.07,59.928,1458333003,"201051344001025","219011344069620",20.00,6.70,0,299.97,382.03,2.7,0.7,0.000,342575.0,342575.0,27252,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333034,278020.00
03/18/2016 16:30,2,0.150,ALERT,214.87,307.18,59.991,1458333003,"201051344000458","219011344069620",21.57,10.30,0,302.98,383.83,3.3,1.3,0.000,339936.0,339936.0,22646,0,0,0,L,1122011218,0,122.68,122.91,0002,8,0,0,0,0,0,0,7,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333036,278021.00
03/18/2016 16:30,2,3.088,ACTIVE,215.54,354.07,59.986,1458333003,"201051344000853","219011344069620",30.69,17.80,0,323.41,440.04,96.0,90.7,0.451,337783.5,337783.5,22263,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333037,278022.00
03/18/2016 16:30,2,0.146,ALERT,213.29,302.98,59.981,1458333003,"201051344000685","219011344069620",22.01,4.00,0,300.27,405.77,3.3,1.3,0.000,344762.6,344762.6,27068,0,0,0,L,1122011218,0,122.91,121.78,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333039,278023.00
03/18/2016 16:30,2,0.145,ALERT,213.06,302.37,59.986,1458333003,"201051344000917","219011344069620",21.49,8.00,0,299.97,370.30,3.1,1.1,0.000,342020.6,342020.6,27068,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333041,278024.00
03/18/2016 16:30,2,0.137,ALERT,213.06,303.28,59.954,1458333003,"201051344001145","219011344069620",22.78,5.50,0,302.07,356.48,3.2,1.1,0.000,347129.3,347129.3,26928,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333043,278025.00
03/18/2016 16:30,2,0.150,ALERT,213.06,302.37,60.007,1458333003,"201051344000651","219011344069620",19.56,6.70,0,299.97,425.61,3.0,1.0,0.000,338972.5,338972.5,27296,0,0,0,L,1122011218,0,122.46,121.78,0002,5,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333044,278026.00
03/18/2016 16:30,2,0.100,ACTIVE,212.83,340.55,59.975,1458333003,"274151322000088","219011344069620",30.04,17.30,0,330.93,378.72,3.0,1.0,0.009,594323.6,594323.6,15894,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333045,278027.00
03/18/2016 16:30,2,1.871,ALERT,213.96,438.23,59.981,1458333003,"274151322000068","219011344069620",40.93,23.30,0,302.68,523.59,77.6,73.0,0.530,496976.5,496976.5,16977,0,0,0,L,1151911521,0,122.68,123.36,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333048,278028.00
03/18/2016 16:30,2,0.135,ALERT,212.61,302.68,59.949,1458333003,"201051344001135","219011344069620",20.38,7.30,0,301.77,378.12,2.8,0.8,0.000,335506.0,335506.0,27262,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333050,278029.00
03/18/2016 16:30,2,0.145,ALERT,213.96,306.88,59.986,1458333003,"201051344000594","219011344069620",19.32,3.30,0,300.57,399.16,2.9,0.8,0.000,342190.6,342190.6,22676,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,4,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333051,278030.00
03/18/2016 16:30,2,0.141,ALERT,212.83,302.37,60.034,1458333003,"201051344001203","219011344069620",20.30,5.50,0,301.47,457.47,2.9,0.9,0.000,341800.7,341800.7,27247,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333053,278031.00
03/18/2016 16:30,2,2.793,ACTIVE,212.83,356.18,59.965,1458333003,"274151322000054","219011344069620",19.68,22.00,0,328.52,388.64,55.6,51.8,0.376,607260.0,607260.0,15935,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333054,278032.00
03/18/2016 16:30,2,2.977,ACTIVE,214.87,351.97,60.018,1458333003,"201051344000867","219011344069620",31.41,17.80,0,327.32,440.94,94.6,89.4,0.433,330743.7,330743.7,22704,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333055,278033.00
03/18/2016 16:30,2,0.199,ALERT,212.83,302.68,59.981,1458333003,"201051344001093","219011344069620",22.22,6.70,0,301.47,375.41,4.5,2.4,0.000,340609.1,340609.1,27126,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333057,278034.00
03/18/2016 16:30,2,2.998,ACTIVE,214.87,352.57,59.986,1458333003,"201051344000900","219011344069620",31.07,17.30,0,324.02,437.63,94.3,89.1,0.433,345983.2,345983.2,22109,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333058,278035.00
03/18/2016 16:30,2,0.154,ALERT,214.64,305.98,59.970,1458333003,"201051344000648","219011344069620",20.20,6.00,0,301.77,380.82,3.2,1.2,0.000,339071.9,339071.9,22387,0,0,0,L,1122011218,0,122.23,123.14,0002,3,0,0,0,0,0,0,4,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333060,278036.00
03/18/2016 16:30,2,3.008,ACTIVE,215.09,352.87,59.959,1458333003,"201051344000569","219011344069620",30.75,19.00,0,320.71,436.43,93.7,88.5,0.438,347401.6,347401.6,22039,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333060,278037.00
03/18/2016 16:30,2,1.936,ACTIVE,214.87,352.57,59.981,1458333003,"201051344000983","219011344069620",22.56,15.50,0,321.61,412.08,44.1,40.6,0.367,339697.9,339697.9,22499,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333061,278038.00
03/18/2016 16:30,2,0.119,ALERT,214.87,306.88,59.986,1458333003,"201051344001158","219011344069620",18.51,7.00,0,301.17,373.61,2.3,0.3,0.000,335254.8,335254.8,22723,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,6,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333063,278039.00
03/18/2016 16:30,2,2.990,ACTIVE,215.32,354.37,60.028,1458333003,"201051344000576","219011344069620",30.97,17.50,0,322.51,439.43,93.8,88.6,0.433,340385.6,340385.6,22174,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333064,278040.00
03/18/2016 16:30,2,0.111,ACTIVE,213.06,341.75,59.975,1458333003,"274151322000087","219011344069620",29.00,10.70,0,331.53,384.43,3.3,1.2,0.009,582231.2,582231.2,15989,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333065,278041.00
03/18/2016 16:45,2,2.773,ACTIVE,214.87,356.78,59.965,1458333903,"201051344000645","219011344069620",20.79,14.00,0,321.91,406.97,58.4,54.5,0.468,340206.8,340206.8,22324,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333904,278042.00
03/18/2016 16:45,2,2.527,ACTIVE,213.06,354.67,59.959,1458333903,"274151322000085","219011344069620",30.79,19.30,0,331.53,380.82,78.8,74.1,0.292,610115.4,610115.4,15951,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333905,278043.00
03/18/2016 16:45,2,0.123,ALERT,214.64,305.38,59.970,1458333903,"201051344000633","219011344069620",11.87,4.50,0,302.68,317.10,1.5,0.0,0.000,331542.9,331542.9,22743,0,0,0,L,1122011218,0,122.68,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1458333907,278044.00
03/18/2016 16:45,2,2.727,ACTIVE,214.64,351.97,59.965,1458333903,"201051344000469","219011344069620",31.73,11.70,0,338.44,385.03,87.6,82.6,0.415,332535.6,332535.6,22724,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333908,278045.00
03/18/2016 16:45,2,0.135,ACTIVE,212.61,302.68,59.970,1458333903,"201051344000646","219011344069620",18.92,3.70,0,300.57,304.78,2.6,0.6,0.000,337196.7,337196.7,27262,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333909,278046.00
03/18/2016 16:45,2,0.385,ACTIVE,212.83,379.92,59.970,1458333903,"274151322000052","219011344069620",35.44,11.70,0,336.94,394.05,13.9,11.5,0.075,618384.4,618384.4,16164,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333910,278047.00
03/18/2016 16:45,2,0.139,ACTIVE,212.83,302.98,59.954,1458333903,"201051344000585","219011344069620",18.55,5.50,0,300.57,304.48,2.6,0.6,0.000,342573.8,342573.8,27269,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333911,278048.00
03/18/2016 16:45,2,0.145,ACTIVE,213.06,303.28,59.981,1458333903,"201051344001230","219011344069620",19.34,3.30,0,301.47,304.48,2.9,0.8,0.000,341013.4,341013.4,27054,0,0,0,L,1122011218,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333912,278049.00
03/18/2016 16:45,2,0.141,ACTIVE,213.29,303.58,59.959,1458333903,"201051344000582","219011344069620",18.91,4.00,0,302.07,305.38,2.7,0.7,0.000,334641.9,334641.9,27240,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333913,278050.00
03/18/2016 16:45,2,0.172,ACTIVE,212.61,302.68,59.975,1458333903,"201051344000955","219011344069620",19.96,4.50,0,300.87,304.18,3.5,1.4,0.000,345568.6,345568.6,27175,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333914,278051.00
03/18/2016 16:45,2,1.562,ACTIVE,213.06,470.09,59.949,1458333903,"274151322000094","219011344069620",43.48,17.00,0,434.33,503.76,68.7,64.4,0.477,496889.9,496889.9,16805,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333914,278052.00
03/18/2016 16:45,2,0.160,ACTIVE,214.41,306.88,59.959,1458333903,"201051344000579","219011344069620",16.68,2.50,0,305.68,309.29,2.7,0.7,0.000,346509.9,346509.9,2765,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333915,278053.00
03/18/2016 16:45,2,0.162,ACTIVE,212.61,302.98,59.959,1458333903,"201051344000890","219011344069620",19.82,4.00,0,301.77,305.68,3.3,1.2,0.000,342916.9,342916.9,27200,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333916,278054.00
03/18/2016 16:45,2,0.164,ACTIVE,212.83,302.37,59.954,1458333903,"201051344000438","219011344069620",19.38,3.70,0,301.17,304.48,3.2,1.2,0.000,345066.6,345066.6,27194,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333917,278055.00
03/18/2016 16:45,2,0.195,ACTIVE,213.06,302.07,59.996,1458333903,"201051344000417","219011344069620",18.07,4.00,0,299.97,303.58,3.6,1.5,0.000,338757.0,338757.0,27351,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333918,278056.00
03/18/2016 16:45,2,0.678,ACTIVE,212.83,382.33,59.965,1458333903,"274151322000083","219011344069620",35.62,12.00,0,334.54,399.16,24.5,21.7,0.155,612489.4,612489.4,16211,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333919,278057.00
03/18/2016 16:45,2,1.729,ACTIVE,213.96,384.73,59.954,1458333903,"274151322000076","219011344069620",34.91,17.30,0,360.08,410.58,61.1,57.1,0.438,651890.9,651890.9,16215,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333920,278058.00
03/18/2016 16:45,2,2.721,ACTIVE,214.19,351.37,59.965,1458333903,"201051344000868","219011344069620",31.65,11.70,0,337.24,384.43,87.3,82.3,0.398,331560.9,331560.9,22463,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333921,278059.00
03/18/2016 16:45,2,2.764,ACTIVE,213.06,357.08,59.954,1458333903,"274151322000095","219011344069620",31.55,20.30,0,337.54,376.62,88.2,83.3,0.331,645252.5,645252.5,16111,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333922,278060.00
03/18/2016 16:45,2,2.752,ACTIVE,214.41,352.27,59.959,1458333903,"201051344000988","219011344069620",31.37,12.30,0,337.84,388.64,87.4,82.4,0.411,329621.8,329621.8,22738,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333923,278061.00
03/18/2016 16:45,2,0.125,ACTIVE,212.61,301.77,59.996,1458333903,"201051344001025","219011344069620",17.75,5.00,0,300.27,304.48,2.2,0.2,0.000,342575.1,342575.1,27254,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333923,278062.00
03/18/2016 16:45,2,0.152,ACTIVE,214.19,305.98,59.965,1458333903,"201051344000458","219011344069620",21.19,8.00,0,305.08,308.99,3.3,1.2,0.000,339936.3,339936.3,22648,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333924,278063.00
03/18/2016 16:45,2,2.736,ACTIVE,215.09,352.87,59.933,1458333903,"201051344000853","219011344069620",31.75,14.00,0,339.95,387.44,88.0,83.0,0.407,337805.2,337805.2,22264,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333925,278064.00
03/18/2016 16:45,2,0.143,ACTIVE,213.29,302.68,59.954,1458333903,"201051344000685","219011344069620",20.52,3.30,0,300.87,304.18,3.0,1.0,0.000,344762.9,344762.9,27070,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333926,278065.00
03/18/2016 16:45,2,0.139,ACTIVE,213.06,302.07,59.928,1458333903,"201051344000917","219011344069620",20.14,6.30,0,299.67,310.79,2.9,0.8,0.000,342020.8,342020.8,27070,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333927,278066.00
03/18/2016 16:45,2,0.131,ALERT,213.06,302.68,59.965,1458333903,"201051344001145","219011344069620",21.43,3.70,0,301.47,339.95,2.9,0.8,0.000,347129.5,347129.5,26930,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333929,278067.00
03/18/2016 16:45,2,0.146,ACTIVE,213.06,301.77,59.959,1458333903,"201051344000651","219011344069620",17.37,5.50,0,300.57,303.88,2.6,0.6,0.000,338972.7,338972.7,27298,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333930,278068.00
03/18/2016 16:45,2,0.092,ACTIVE,212.38,341.15,59.954,1458333903,"274151322000088","219011344069620",29.76,15.50,0,337.24,344.45,2.8,0.8,0.009,594323.8,594323.8,15895,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333931,278069.00
03/18/2016 16:45,2,1.678,ACTIVE,213.74,450.56,59.954,1458333903,"274151322000068","219011344069620",42.34,20.70,0,424.71,489.93,72.0,67.6,0.482,496993.9,496993.9,16979,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333932,278070.00
03/18/2016 16:45,2,0.129,ACTIVE,212.61,302.37,59.975,1458333903,"201051344001135","219011344069620",18.51,6.00,0,301.17,304.48,2.4,0.4,0.000,335506.1,335506.1,27264,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333933,278071.00
03/18/2016 16:45,2,0.139,ACTIVE,213.51,305.68,59.959,1458333903,"201051344000594","219011344069620",16.96,2.50,0,304.18,308.09,2.4,0.4,0.000,342190.8,342190.8,22678,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333934,278072.00
03/18/2016 16:45,2,0.141,ACTIVE,212.83,302.07,59.954,1458333903,"201051344001203","219011344069620",18.29,4.50,0,300.87,305.68,2.6,0.6,0.000,341800.9,341800.9,27249,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333935,278073.00
03/18/2016 16:45,2,2.559,ACTIVE,212.83,350.17,59.954,1458333903,"274151322000054","219011344069620",20.22,18.30,0,336.04,377.82,52.4,48.7,0.358,607272.5,607272.5,15936,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333936,278074.00
03/18/2016 16:45,2,2.725,ACTIVE,214.41,350.47,59.970,1458333903,"201051344000867","219011344069620",31.63,15.50,0,339.04,387.44,87.2,82.3,0.393,330765.1,330765.1,22705,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333937,278075.00
03/18/2016 16:45,2,0.199,ALERT,212.83,302.68,59.986,1458333903,"201051344001093","219011344069620",21.39,5.00,0,300.87,346.86,4.3,2.3,0.000,340609.7,340609.7,27128,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333938,278076.00
03/18/2016 16:45,2,2.713,ACTIVE,214.41,351.67,59.954,1458333903,"201051344000900","219011344069620",31.63,15.30,0,338.44,387.14,86.9,82.0,0.398,346004.5,346004.5,22110,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333939,278077.00
03/18/2016 16:45,2,0.148,ACTIVE,214.41,305.38,59.949,1458333903,"201051344000648","219011344069620",18.13,4.50,0,303.58,307.78,2.8,0.7,0.000,339072.1,339072.1,22389,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333940,278078.00
03/18/2016 16:45,2,2.730,ACTIVE,214.64,352.27,59.975,1458333903,"201051344000569","219011344069620",31.53,15.50,0,339.65,386.83,87.2,82.3,0.402,347423.0,347423.0,22040,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333941,278079.00
03/18/2016 16:45,2,1.244,ACTIVE,214.64,348.66,59.944,1458333903,"201051344000983","219011344069620",23.14,11.30,0,336.64,375.11,29.1,26.1,0.230,339705.3,339705.3,22500,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333942,278080.00
03/18/2016 16:45,2,0.115,ALERT,214.41,306.58,59.933,1458333903,"201051344001158","219011344069620",15.78,5.50,0,303.88,315.60,1.9,0.0,0.000,335254.8,335254.8,22725,0,0,0,L,1122011218,0,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1458333944,278081.00
03/18/2016 16:45,2,2.723,ACTIVE,214.87,352.27,59.959,1458333903,"201051344000576","219011344069620",31.69,15.30,0,339.34,388.94,87.3,82.4,0.398,340407.0,340407.0,22175,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333945,278082.00
03/18/2016 16:45,2,0.105,ACTIVE,213.06,340.55,59.965,1458333903,"274151322000087","219011344069620",28.75,10.00,0,315.90,359.78,3.1,1.1,0.000,582231.4,582231.4,15990,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458333946,278083.00
03/18/2016 17:00,2,2.846,ACTIVE,215.09,357.38,59.986,1458334803,"201051344000645","219011344069620",20.85,11.70,0,321.91,396.45,60.2,56.2,0.477,340221.8,340221.8,22325,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334805,278084.00
03/18/2016 17:00,2,2.604,ACTIVE,213.29,345.66,59.986,1458334803,"274151322000085","219011344069620",30.95,16.70,0,331.23,381.73,81.5,76.8,0.301,610135.6,610135.6,15952,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334806,278085.00
03/18/2016 17:00,2,0.131,ALERT,215.09,305.98,59.981,1458334803,"201051344000633","219011344069620",14.05,3.70,0,302.07,317.40,1.9,0.0,0.000,331543.0,331543.0,22745,0,0,0,L,1122011218,0,123.14,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1458334807,278086.00
03/18/2016 17:00,2,2.809,ACTIVE,215.09,352.87,59.996,1458334803,"201051344000469","219011344069620",31.79,10.00,0,337.84,402.46,90.4,85.4,0.424,332558.3,332558.3,22725,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334808,278087.00
03/18/2016 17:00,2,0.137,ALERT,212.83,302.68,60.023,1458334803,"201051344000646","219011344069620",19.14,3.30,0,300.57,348.96,2.7,0.7,0.000,337196.9,337196.9,27263,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334810,278088.00
03/18/2016 17:00,2,0.406,ACTIVE,213.06,381.42,59.991,1458334803,"274151322000052","219011344069620",35.50,11.00,0,337.54,398.56,14.8,12.3,0.084,618387.6,618387.6,16165,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334811,278089.00
03/18/2016 17:00,2,0.143,ALERT,213.06,302.98,59.986,1458334803,"201051344000585","219011344069620",19.30,5.00,0,300.27,347.76,2.8,0.8,0.000,342574.0,342574.0,27270,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334813,278090.00
03/18/2016 17:00,2,0.148,ALERT,212.83,302.98,60.012,1458334803,"201051344001230","219011344069620",19.84,2.50,0,301.47,354.97,3.0,1.0,0.000,341013.7,341013.7,27055,0,0,0,L,1122011218,0,122.23,121.78,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334815,278091.00
03/18/2016 17:00,2,0.150,ALERT,213.51,303.58,60.018,1458334803,"201051344000582","219011344069620",19.92,3.00,0,301.77,351.37,3.0,1.0,0.000,334642.1,334642.1,27241,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334817,278092.00
03/18/2016 17:00,2,0.174,ALERT,212.61,302.68,59.938,1458334803,"201051344000955","219011344069620",20.56,4.00,0,300.87,339.65,3.6,1.6,0.000,345569.0,345569.0,27176,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334818,278093.00
03/18/2016 17:00,2,0.271,ALERT,213.51,501.65,59.996,1458334803,"274151322000094","219011344069620",48.31,15.00,0,388.34,511.27,13.0,10.6,0.062,496897.9,496897.9,16806,0,0,0,L,1151911521,0,122.01,123.36,0001,11,0,0,0,0,0,0,2,1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334820,278094.00
03/18/2016 17:00,2,0.168,ALERT,215.09,308.09,60.018,1458334803,"201051344000579","219011344069620",18.25,2.50,0,304.78,345.66,3.1,1.1,0.000,346510.1,346510.1,2766,0,0,0,L,1122011218,0,122.68,122.68,0100,-2,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1458334822,278095.00
03/18/2016 17:00,2,0.170,ALERT,212.83,302.98,60.034,1458334803,"201051344000890","219011344069620",21.03,3.30,0,301.17,351.67,3.6,1.6,0.000,342917.3,342917.3,27201,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334824,278096.00
03/18/2016 17:00,2,0.174,ALERT,213.06,302.98,59.986,1458334803,"201051344000438","219011344069620",20.89,3.30,0,300.87,340.25,3.7,1.6,0.000,345067.0,345067.0,27195,0,0,0,L,1122011218,0,122.46,122.01,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334826,278097.00
03/18/2016 17:00,2,0.205,ALERT,213.29,302.37,60.023,1458334803,"201051344000417","219011344069620",19.82,3.70,0,300.57,339.34,4.1,2.0,0.000,338757.4,338757.4,27352,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334827,278098.00
03/18/2016 17:00,2,0.711,ACTIVE,213.29,390.14,59.981,1458334803,"274151322000083","219011344069620",36.04,11.70,0,339.04,403.97,26.0,23.2,0.168,612495.1,612495.1,16212,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334828,278099.00
03/18/2016 17:00,2,1.979,ACTIVE,213.96,393.75,60.002,1458334803,"274151322000076","219011344069620",35.44,15.30,0,365.19,413.29,71.0,66.6,0.499,651906.0,651906.0,16216,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334829,278100.00
03/18/2016 17:00,2,3.152,ACTIVE,214.87,354.37,59.981,1458334803,"201051344000868","219011344069620",31.79,10.30,0,338.14,402.77,101.5,96.1,0.464,331583.8,331583.8,22464,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334830,278101.00
03/18/2016 17:00,2,3.463,ACTIVE,213.29,357.08,60.018,1458334803,"274151322000095","219011344069620",31.99,18.30,0,336.94,384.43,112.3,106.5,0.424,645275.5,645275.5,16112,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334831,278102.00
03/18/2016 17:00,2,3.256,ACTIVE,215.09,357.98,59.981,1458334803,"201051344000988","219011344069620",32.14,11.70,0,337.24,404.27,106.0,100.4,0.499,329644.9,329644.9,22739,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334832,278103.00
03/18/2016 17:00,2,0.137,ALERT,212.83,302.07,60.028,1458334803,"201051344001025","219011344069620",21.25,4.00,0,300.27,340.25,3.0,1.0,0.000,342575.2,342575.2,27255,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1458334834,278104.00
03/18/2016 17:00,2,0.158,ALERT,214.87,307.48,59.996,1458334803,"201051344000458","219011344069620",22.40,7.00,0,304.48,374.21,3.6,1.6,0.000,339936.6,339936.6,22649,0,0,0,L,1122011218,0,122.91,122.91,0002,4,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334836,278105.00
03/18/2016 17:00,2,3.305,ACTIVE,215.77,356.48,60.018,1458334803,"201051344000853","219011344069620",32.01,12.30,0,339.34,403.97,107.1,101.5,0.491,337828.5,337828.5,22265,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334837,278106.00
03/18/2016 17:00,2,0.150,ALERT,213.29,302.68,59.996,1458334803,"201051344000685","219011344069620",21.83,2.50,0,300.57,339.95,3.4,1.3,0.000,344763.2,344763.2,27071,0,0,0,L,1122011218,0,122.68,122.01,0002,-0,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334839,278107.00
03/18/2016 17:00,2,0.146,ALERT,213.29,302.07,60.007,1458334803,"201051344000917","219011344069620",21.71,5.50,0,299.37,354.07,3.3,1.2,0.000,342021.0,342021.0,27071,0,0,0,L,1122011218,0,122.01,122.46,0002,2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334841,278108.00
03/18/2016 17:00,2,0.137,ALERT,213.29,302.98,59.986,1458334803,"201051344001145","219011344069620",22.50,3.00,0,301.17,358.58,3.1,1.1,0.000,347129.7,347129.7,26932,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334843,278109.00
03/18/2016 17:00,2,0.156,ALERT,213.29,302.07,60.023,1458334803,"201051344000651","219011344069620",19.68,4.50,0,300.27,341.15,3.1,1.1,0.000,338972.9,338972.9,27299,0,0,0,L,1122011218,0,122.68,121.78,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334845,278110.00
03/18/2016 17:00,2,0.102,ACTIVE,213.29,341.15,60.028,1458334803,"274151322000088","219011344069620",30.12,14.00,0,327.32,351.37,3.1,1.0,0.009,594324.1,594324.1,15896,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334846,278111.00
03/18/2016 17:00,2,1.689,ALERT,214.19,477.61,60.002,1458334803,"274151322000068","219011344069620",44.33,19.30,0,381.12,519.09,75.8,71.3,0.508,497010.0,497010.0,16980,0,0,0,L,1151911521,0,122.68,123.36,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334847,278112.00
03/18/2016 17:00,2,0.133,ALERT,212.38,302.37,59.996,1458334803,"201051344001135","219011344069620",20.22,5.00,0,300.87,339.04,2.8,0.7,0.000,335506.3,335506.3,27265,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334849,278113.00
03/18/2016 17:00,2,0.143,ALERT,214.19,307.18,60.007,1458334803,"201051344000594","219011344069620",18.63,2.00,0,303.58,342.95,2.7,0.7,0.000,342190.9,342190.9,22679,0,0,0,L,1122011218,0,122.46,122.46,0100,-1,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1458334851,278114.00
03/18/2016 17:00,2,0.148,ALERT,213.06,302.07,60.018,1458334803,"201051344001203","219011344069620",19.90,3.70,0,300.87,348.36,3.0,1.0,0.000,341801.1,341801.1,27250,0,0,0,L,1122011218,0,122.46,122.01,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334853,278115.00
03/18/2016 17:00,2,2.885,ACTIVE,213.29,356.78,60.002,1458334803,"274151322000054","219011344069620",20.40,16.70,0,329.43,381.42,59.6,55.6,0.398,607286.1,607286.1,15937,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334854,278116.00
03/18/2016 17:00,2,3.057,ACTIVE,215.09,354.67,60.028,1458334803,"201051344000867","219011344069620",31.95,13.70,0,338.44,403.37,98.9,93.5,0.455,330788.4,330788.4,22706,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334855,278117.00
03/18/2016 17:00,2,0.205,ALERT,213.06,302.68,59.986,1458334803,"201051344001093","219011344069620",22.44,4.50,0,300.87,374.21,4.7,2.6,0.000,340610.4,340610.4,27130,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,20,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334857,278118.00
03/18/2016 17:00,2,3.064,ACTIVE,214.87,353.17,60.002,1458334803,"201051344000900","219011344069620",31.59,13.00,0,337.54,404.87,98.0,92.7,0.455,346027.7,346027.7,22111,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334857,278119.00
03/18/2016 17:00,2,0.158,ALERT,214.87,306.28,60.039,1458334803,"201051344000648","219011344069620",19.90,3.70,0,302.68,345.06,3.2,1.2,0.000,339072.4,339072.4,22390,0,0,0,L,1122011218,0,122.46,123.14,0002,1,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334859,278120.00
