ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 17:00,2,3.059,ACTIVE,215.32,353.47,60.007,1458334803,"201051344000569","219011344069620",31.71,14.00,0,336.94,405.17,98.2,92.9,0.455,347446.3,347446.3,22041,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334860,278121.00
03/18/2016 17:00,2,0.830,ACTIVE,215.09,346.86,60.028,1458334803,"201051344000983","219011344069620",23.91,9.30,0,336.04,387.44,20.2,17.6,0.146,339711.3,339711.3,22501,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334861,278122.00
03/18/2016 17:00,2,0.119,ALERT,214.87,306.88,60.007,1458334803,"201051344001158","219011344069620",18.23,4.00,0,303.58,344.76,2.2,0.2,0.000,335254.9,335254.9,22727,0,0,0,L,1122011218,0,122.46,122.68,0100,4,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1458334863,278123.00
03/18/2016 17:00,2,3.064,ACTIVE,215.32,354.07,60.012,1458334803,"201051344000576","219011344069620",31.83,13.30,0,337.24,403.07,98.8,93.5,0.455,340430.3,340430.3,22176,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334864,278124.00
03/18/2016 17:00,2,0.117,ALERT,213.51,341.45,59.970,1458334803,"274151322000087","219011344069620",29.34,9.30,0,300.87,349.86,3.5,1.5,0.009,582231.8,582231.8,15991,0,0,0,L,1151911521,0,122.68,122.91,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458334866,278125.00
03/18/2016 17:15,2,2.883,ACTIVE,215.32,357.68,59.965,1458335703,"201051344000645","219011344069620",20.50,10.70,0,321.91,396.75,59.9,55.9,0.473,340237.4,340237.4,22326,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335704,278126.00
03/18/2016 17:15,2,2.533,ACTIVE,213.74,355.58,59.954,1458335703,"274151322000085","219011344069620",31.09,18.00,0,329.73,369.70,79.8,75.1,0.301,610156.6,610156.6,15953,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335705,278127.00
03/18/2016 17:15,2,0.078,ALERT,215.09,305.98,59.954,1458335703,"201051344000633","219011344069620",32.58,3.70,0,290.65,308.09,2.6,0.6,0.000,331543.1,331543.1,22747,0,0,0,L,1122011218,0,123.14,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458335707,278128.00
03/18/2016 17:15,2,2.789,ACTIVE,215.09,352.27,59.954,1458335703,"201051344000469","219011344069620",31.73,9.70,0,337.84,390.14,89.7,84.6,0.424,332581.7,332581.7,22726,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335708,278129.00
03/18/2016 17:15,2,0.137,ACTIVE,212.83,302.68,59.949,1458335703,"201051344000646","219011344069620",18.94,3.00,0,289.45,304.18,2.6,0.6,0.000,337197.1,337197.1,27265,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335708,278130.00
03/18/2016 17:15,2,0.414,ACTIVE,213.29,383.53,59.954,1458335703,"274151322000052","219011344069620",35.70,10.70,0,337.84,394.05,14.9,12.5,0.084,618391.1,618391.1,16166,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335709,278131.00
03/18/2016 17:15,2,0.141,ACTIVE,213.29,302.98,59.928,1458335703,"201051344000585","219011344069620",18.91,4.50,0,289.75,304.18,2.7,0.7,0.000,342574.3,342574.3,27272,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335710,278132.00
03/18/2016 17:15,2,0.146,ACTIVE,213.06,303.28,59.954,1458335703,"201051344001230","219011344069620",19.38,2.00,0,290.35,304.48,2.9,0.9,0.000,341013.9,341013.9,27057,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335711,278133.00
03/18/2016 17:15,2,0.148,ACTIVE,213.51,303.58,59.933,1458335703,"201051344000582","219011344069620",19.14,3.00,0,290.65,305.08,2.9,0.9,0.000,334642.4,334642.4,27243,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335712,278134.00
03/18/2016 17:15,2,0.174,ACTIVE,212.61,302.68,59.970,1458335703,"201051344000955","219011344069620",19.96,3.70,0,290.05,304.18,3.5,1.5,0.000,345569.4,345569.4,27178,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335713,278135.00
03/18/2016 17:15,2,1.459,ALERT,213.51,474.90,59.949,1458335703,"274151322000094","219011344069620",44.65,14.30,0,390.44,513.38,66.1,61.9,0.460,496913.4,496913.4,16808,0,0,0,L,1151911521,0,122.23,123.14,0001,11,0,0,0,0,0,0,94,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335715,278136.00
03/18/2016 17:15,2,0.162,ACTIVE,214.87,307.48,59.975,1458335703,"201051344000579","219011344069620",16.90,2.00,0,293.66,310.19,2.8,0.7,0.000,346510.4,346510.4,2768,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335716,278137.00
03/18/2016 17:15,2,0.164,ACTIVE,213.06,303.28,59.928,1458335703,"201051344000890","219011344069620",19.90,3.00,0,290.65,305.68,3.3,1.3,0.000,342917.6,342917.6,27203,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335717,278138.00
03/18/2016 17:15,2,0.168,ACTIVE,213.51,302.98,59.922,1458335703,"201051344000438","219011344069620",19.44,3.00,0,290.05,304.78,3.4,1.3,0.000,345067.3,345067.3,27197,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335717,278139.00
03/18/2016 17:15,2,0.199,ACTIVE,213.29,302.37,59.981,1458335703,"201051344000417","219011344069620",18.21,3.30,0,289.15,303.88,3.7,1.6,0.000,338757.9,338757.9,27354,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335718,278140.00
03/18/2016 17:15,2,0.688,ACTIVE,213.51,379.92,59.965,1458335703,"274151322000083","219011344069620",35.38,11.30,0,333.93,400.06,24.8,22.0,0.159,612500.8,612500.8,16213,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335719,278141.00
03/18/2016 17:15,2,1.623,ACTIVE,214.19,380.82,59.949,1458335703,"274151322000076","219011344069620",35.09,13.70,0,369.40,413.89,57.7,53.8,0.407,651920.9,651920.9,16217,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335720,278142.00
03/18/2016 17:15,2,2.807,ACTIVE,214.64,351.67,59.959,1458335703,"201051344000868","219011344069620",31.59,10.00,0,336.04,388.64,89.8,84.7,0.407,331606.9,331606.9,22465,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335721,278143.00
03/18/2016 17:15,2,2.842,ACTIVE,213.74,358.88,59.959,1458335703,"274151322000095","219011344069620",31.67,17.30,0,336.34,377.52,91.1,86.0,0.345,645298.9,645298.9,16113,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335722,278144.00
03/18/2016 17:15,2,2.822,ACTIVE,214.87,353.47,59.954,1458335703,"201051344000988","219011344069620",31.71,11.00,0,337.54,389.84,90.6,85.6,0.424,329668.3,329668.3,22740,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335723,278145.00
03/18/2016 17:15,2,0.125,ACTIVE,213.06,302.07,59.981,1458335703,"201051344001025","219011344069620",18.15,3.70,0,289.15,304.78,2.3,0.3,0.000,342575.4,342575.4,27257,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335724,278146.00
03/18/2016 17:15,2,0.154,ACTIVE,214.64,306.88,59.996,1458335703,"201051344000458","219011344069620",21.39,6.70,0,294.56,310.19,3.4,1.3,0.000,339937.0,339937.0,22651,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335725,278147.00
03/18/2016 17:15,2,2.848,ACTIVE,215.54,353.17,59.975,1458335703,"201051344000853","219011344069620",31.49,11.30,0,339.04,390.14,90.9,85.8,0.424,337851.8,337851.8,22266,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335726,278148.00
03/18/2016 17:15,2,0.145,ACTIVE,213.74,302.98,59.975,1458335703,"201051344000685","219011344069620",20.63,2.50,0,290.05,304.48,3.0,1.0,0.000,344763.4,344763.4,27073,0,0,0,L,1122011218,0,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335727,278149.00
03/18/2016 17:15,2,0.141,ACTIVE,213.51,302.37,59.996,1458335703,"201051344000917","219011344069620",20.48,5.00,0,288.85,303.88,3.0,0.9,0.000,342021.3,342021.3,27073,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335728,278150.00
03/18/2016 17:15,2,0.129,ACTIVE,213.51,302.98,59.986,1458335703,"201051344001145","219011344069620",21.55,3.00,0,290.35,322.51,2.9,0.8,0.000,347130.0,347130.0,26934,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335729,278151.00
03/18/2016 17:15,2,0.152,ACTIVE,213.29,302.07,59.970,1458335703,"201051344000651","219011344069620",18.05,4.00,0,289.45,303.88,2.8,0.8,0.000,338973.2,338973.2,27301,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335730,278152.00
03/18/2016 17:15,2,0.096,ACTIVE,213.51,341.75,59.959,1458335703,"274151322000088","219011344069620",29.92,12.70,0,325.82,346.26,2.9,0.8,0.000,594324.3,594324.3,15897,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335731,278153.00
03/18/2016 17:15,2,1.586,ACTIVE,214.64,471.60,59.965,1458335703,"274151322000068","219011344069620",44.13,19.00,0,446.05,498.35,70.7,66.3,0.473,497027.6,497027.6,16982,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335732,278154.00
03/18/2016 17:15,2,0.127,ACTIVE,212.83,302.68,59.928,1458335703,"201051344001135","219011344069620",19.08,4.50,0,290.05,304.78,2.5,0.5,0.000,335506.5,335506.5,27267,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335733,278155.00
03/18/2016 17:15,2,0.139,ACTIVE,214.41,307.18,59.933,1458335703,"201051344000594","219011344069620",17.47,1.50,0,292.16,308.99,2.5,0.5,0.000,342191.1,342191.1,22681,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335734,278156.00
03/18/2016 17:15,2,0.141,ACTIVE,213.29,302.37,59.896,1458335703,"201051344001203","219011344069620",19.52,3.30,0,289.75,305.98,2.8,0.8,0.000,341801.3,341801.3,27252,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335734,278157.00
03/18/2016 17:15,2,2.697,ACTIVE,213.51,360.08,59.970,1458335703,"274151322000054","219011344069620",20.14,15.30,0,324.92,379.02,55.0,51.2,0.376,607299.6,607299.6,15938,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335735,278158.00
03/18/2016 17:15,2,2.846,ACTIVE,215.09,351.97,59.975,1458335703,"201051344000867","219011344069620",31.77,13.00,0,336.64,388.94,91.6,86.5,0.415,330811.4,330811.4,22707,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335736,278159.00
03/18/2016 17:15,2,0.203,ALERT,213.29,302.68,59.991,1458335703,"201051344001093","219011344069620",21.85,4.00,0,290.95,348.36,4.5,2.4,0.000,340611.0,340611.0,27132,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,25,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335738,278160.00
03/18/2016 17:15,2,2.809,ACTIVE,214.87,353.17,59.938,1458335703,"201051344000900","219011344069620",31.83,12.30,0,337.84,390.14,90.5,85.4,0.415,346050.6,346050.6,22112,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335739,278161.00
03/18/2016 17:15,2,0.154,ACTIVE,214.87,305.68,59.944,1458335703,"201051344000648","219011344069620",18.55,3.30,0,292.16,308.99,2.9,0.9,0.000,339072.6,339072.6,22392,0,0,0,L,1122011218,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335740,278162.00
03/18/2016 17:15,2,2.846,ACTIVE,215.09,351.67,59.981,1458335703,"201051344000569","219011344069620",31.45,13.00,0,338.44,391.34,90.7,85.7,0.420,347469.2,347469.2,22042,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335741,278163.00
03/18/2016 17:15,2,0.623,ACTIVE,215.09,345.06,59.986,1458335703,"201051344000983","219011344069620",23.76,8.50,0,326.72,361.59,15.1,12.6,0.106,339715.1,339715.1,22502,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335742,278164.00
03/18/2016 17:15,2,0.117,ACTIVE_NO_POWER,215.09,306.88,59.975,1458335703,"201051344001158","219011344069620",16.50,3.70,0,292.76,308.99,2.0,0.0,0.000,335254.9,335254.9,22729,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335743,278165.00
03/18/2016 17:15,2,2.832,ACTIVE,215.32,353.17,59.975,1458335703,"201051344000576","219011344069620",31.57,12.30,0,339.04,389.24,90.6,85.5,0.411,340453.2,340453.2,22177,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335744,278166.00
03/18/2016 17:15,2,0.107,ACTIVE,213.51,342.05,59.970,1458335703,"274151322000087","219011344069620",28.86,9.00,0,317.70,368.80,3.2,1.1,0.009,582232.1,582232.1,15993,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458335744,278167.00
03/18/2016 17:30,2,2.096,ACTIVE,215.09,352.57,59.975,1458336603,"201051344000645","219011344069620",20.81,9.30,0,337.24,394.35,44.2,40.7,0.331,340250.0,340250.0,22327,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336604,278168.00
03/18/2016 17:30,2,1.881,ACTIVE,213.29,350.47,59.965,1458336603,"274151322000085","219011344069620",30.73,15.00,0,329.43,381.42,58.5,54.6,0.411,610173.5,610173.5,15954,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336605,278169.00
03/18/2016 17:30,2,0.076,ALERT,214.87,306.58,59.975,1458336603,"201051344000633","219011344069620",32.03,3.00,0,302.07,317.40,2.5,0.5,0.000,331543.2,331543.2,22749,0,0,0,L,1122011218,0,122.68,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458336607,278170.00
03/18/2016 17:30,2,2.039,ACTIVE,215.09,359.48,59.970,1458336603,"201051344000469","219011344069620",31.61,7.30,0,319.81,394.35,65.3,61.1,0.544,332600.6,332600.6,22727,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336608,278171.00
03/18/2016 17:30,2,0.059,ALERT,213.29,302.98,59.991,1458336603,"201051344000646","219011344069620",30.24,2.00,0,300.27,304.18,1.8,0.0,0.000,337197.2,337197.2,27266,0,0,0,L,1122011218,0,122.68,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1458336610,278172.00
03/18/2016 17:30,2,0.365,ACTIVE,213.06,376.62,59.965,1458336603,"274151322000052","219011344069620",35.36,10.30,0,336.94,391.64,13.1,10.7,0.053,618394.0,618394.0,16167,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336611,278173.00
03/18/2016 17:30,2,0.070,ALERT,213.51,302.98,59.944,1458336603,"201051344000585","219011344069620",31.23,3.70,0,300.57,304.48,2.3,0.3,0.000,342574.4,342574.4,27273,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1458336613,278174.00
03/18/2016 17:30,2,0.070,ALERT,213.51,303.28,60.007,1458336603,"201051344001230","219011344069620",30.40,1.50,0,301.17,304.48,2.2,0.2,0.000,341014.1,341014.1,27058,0,0,0,L,1122011218,0,122.68,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1458336615,278175.00
03/18/2016 17:30,2,0.080,ALERT,213.74,303.88,59.996,1458336603,"201051344000582","219011344069620",30.22,2.50,0,301.77,305.38,2.5,0.5,0.000,334642.6,334642.6,27244,0,0,0,L,1122011218,0,122.46,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1458336616,278176.00
03/18/2016 17:30,2,0.100,ALERT,213.06,302.68,59.912,1458336603,"201051344000955","219011344069620",30.71,3.30,0,300.87,304.18,3.1,1.1,0.000,345569.7,345569.7,27179,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1458336618,278177.00
03/18/2016 17:30,2,0.787,ACTIVE,213.29,481.21,59.986,1458336603,"274151322000094","219011344069620",46.02,13.30,0,460.17,507.36,36.4,33.2,0.239,496926.2,496926.2,16810,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336619,278178.00
03/18/2016 17:30,2,0.096,ALERT,214.87,308.69,59.949,1458336603,"201051344000579","219011344069620",30.57,1.50,0,305.08,310.19,3.0,1.0,0.000,346510.6,346510.6,2769,0,0,0,L,1122011218,0,122.46,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1458336621,278179.00
03/18/2016 17:30,2,0.109,ALERT,213.29,303.28,59.991,1458336603,"201051344000890","219011344069620",30.65,2.50,0,301.47,305.68,3.4,1.4,0.000,342917.9,342917.9,27204,0,0,0,L,1122011218,0,122.46,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1458336623,278180.00
03/18/2016 17:30,2,0.098,ALERT,213.51,302.68,59.970,1458336603,"201051344000438","219011344069620",30.67,2.50,0,301.17,304.78,3.0,1.0,0.000,345067.6,345067.6,27198,0,0,0,L,1122011218,0,122.68,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1458336625,278181.00
03/18/2016 17:30,2,0.137,ALERT,213.74,302.37,59.944,1458336603,"201051344000417","219011344069620",30.28,2.50,0,300.27,303.88,4.2,2.2,0.000,338758.3,338758.3,27355,0,0,0,L,1122011218,0,122.23,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1458336626,278182.00
03/18/2016 17:30,2,0.426,ACTIVE,213.06,381.73,59.970,1458336603,"274151322000083","219011344069620",35.62,11.00,0,335.14,397.05,15.4,13.0,0.088,612505.4,612505.4,16214,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336627,278183.00
03/18/2016 17:30,2,1.186,ACTIVE,214.19,389.24,59.975,1458336603,"274151322000076","219011344069620",35.50,12.30,0,333.93,412.08,42.8,39.4,0.292,651932.7,651932.7,16218,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336628,278184.00
03/18/2016 17:30,2,2.117,ACTIVE,214.87,359.78,59.970,1458336603,"201051344000868","219011344069620",31.47,8.00,0,319.81,393.45,67.5,63.2,0.548,331625.9,331625.9,22466,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336629,278185.00
03/18/2016 17:30,2,2.119,ACTIVE,213.06,367.00,59.965,1458336603,"274151322000095","219011344069620",31.89,14.00,0,333.33,382.03,68.5,64.2,0.460,645318.1,645318.1,16114,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336630,278186.00
03/18/2016 17:30,2,2.146,ACTIVE,215.09,360.99,59.975,1458336603,"201051344000988","219011344069620",31.77,8.50,0,322.21,397.05,69.1,64.8,0.579,329687.5,329687.5,22741,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336631,278187.00
03/18/2016 17:30,2,0.074,ALERT,213.29,302.37,59.981,1458336603,"201051344001025","219011344069620",30.26,3.30,0,300.27,305.08,2.3,0.3,0.000,342575.4,342575.4,27258,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1458336633,278188.00
03/18/2016 17:30,2,0.143,ACTIVE,214.87,308.09,60.018,1458336603,"201051344000458","219011344069620",17.33,6.00,0,304.78,310.19,2.5,0.5,0.000,339937.2,339937.2,22652,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336634,278189.00
03/18/2016 17:30,2,2.189,ACTIVE,215.54,362.79,59.975,1458336603,"201051344000853","219011344069620",31.51,9.30,0,327.32,394.05,69.9,65.5,0.583,337871.1,337871.1,22267,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336634,278190.00
03/18/2016 17:30,2,0.072,ALERT,213.51,302.68,59.938,1458336603,"201051344000685","219011344069620",30.65,2.00,0,300.57,304.48,2.3,0.3,0.000,344763.6,344763.6,27074,0,0,0,L,1122011218,0,123.14,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1458336636,278191.00
03/18/2016 17:30,2,0.066,ALERT,213.74,302.68,60.018,1458336603,"201051344000917","219011344069620",30.67,4.50,0,299.37,303.88,2.1,0.1,0.000,342021.4,342021.4,27074,0,0,0,L,1122011218,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1458336638,278192.00
03/18/2016 17:30,2,0.059,ALERT,213.74,303.28,59.991,1458336603,"201051344001145","219011344069620",31.23,2.00,0,301.17,305.08,1.9,0.0,0.000,347130.1,347130.1,26935,0,0,0,L,1122011218,0,122.46,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1458336640,278193.00
03/18/2016 17:30,2,0.082,ALERT,213.51,302.07,59.949,1458336603,"201051344000651","219011344069620",30.20,3.30,0,300.27,303.88,2.6,0.6,0.000,338973.3,338973.3,27302,0,0,0,L,1122011218,0,122.68,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1458336642,278194.00
03/18/2016 17:30,2,0.072,ACTIVE,212.83,339.04,59.922,1458336603,"274151322000088","219011344069620",28.59,11.70,0,317.10,349.86,2.1,0.1,0.000,594324.4,594324.4,15898,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336643,278195.00
03/18/2016 17:30,2,0.930,ACTIVE,213.96,488.43,59.965,1458336603,"274151322000068","219011344069620",45.92,17.00,0,455.06,505.56,43.1,39.7,0.278,497041.6,497041.6,16983,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336644,278196.00
03/18/2016 17:30,2,0.064,ALERT,213.06,302.68,59.996,1458336603,"201051344001135","219011344069620",31.11,4.00,0,300.87,304.78,2.1,0.1,0.000,335506.5,335506.5,27268,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1458336646,278197.00
03/18/2016 17:30,2,0.084,ALERT,214.19,307.18,59.991,1458336603,"201051344000594","219011344069620",30.89,1.00,0,303.88,308.99,2.7,0.6,0.000,342191.2,342191.2,22682,0,0,0,L,1122011218,0,122.23,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1458336648,278198.00
03/18/2016 17:30,2,0.129,ALERT,213.51,302.68,60.012,1458336603,"201051344001203","219011344069620",13.94,3.00,0,300.87,305.98,1.8,0.0,0.000,341801.5,341801.5,27253,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1458336650,278199.00
03/18/2016 17:30,2,2.215,ACTIVE,212.83,352.87,59.996,1458336603,"274151322000054","219011344069620",20.36,13.70,0,336.34,377.82,45.7,42.2,0.314,607310.8,607310.8,15939,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336650,278200.00
03/18/2016 17:30,2,2.375,ACTIVE,214.87,364.29,60.023,1458336603,"201051344000867","219011344069620",32.16,10.70,0,321.31,393.75,77.4,72.8,0.632,330830.7,330830.7,22708,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336651,278201.00
03/18/2016 17:30,2,0.197,ACTIVE,213.29,302.98,59.981,1458336603,"201051344001093","219011344069620",20.40,3.70,0,300.57,321.61,4.1,2.0,0.000,340611.5,340611.5,27134,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336652,278202.00
03/18/2016 17:30,2,2.363,ACTIVE,214.64,363.39,59.981,1458336603,"201051344000900","219011344069620",31.95,9.70,0,324.32,395.55,76.5,71.9,0.632,346069.6,346069.6,22113,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336653,278203.00
03/18/2016 17:30,2,0.143,ALERT,214.87,306.28,59.954,1458336603,"201051344000648","219011344069620",11.87,3.00,0,303.28,319.81,1.7,0.0,0.000,339072.9,339072.9,22393,0,0,0,L,1122011218,0,122.01,123.36,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1458336655,278204.00
03/18/2016 17:30,2,2.439,ACTIVE,215.09,364.59,59.996,1458336603,"201051344000569","219011344069620",31.83,10.30,0,321.61,397.05,78.6,73.9,0.650,347488.4,347488.4,22043,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336656,278205.00
03/18/2016 17:30,2,0.701,ACTIVE,214.87,346.26,59.975,1458336603,"201051344000983","219011344069620",23.40,7.30,0,337.24,356.78,16.7,14.2,0.119,339718.1,339718.1,22503,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336657,278206.00
03/18/2016 17:30,2,0.051,ALERT,214.87,307.48,59.975,1458336603,"201051344001158","219011344069620",32.52,3.30,0,304.18,314.10,1.7,0.0,0.000,335255.0,335255.0,22730,0,0,0,L,1122011218,0,122.23,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1458336659,278207.00
03/18/2016 17:30,2,2.422,ACTIVE,215.09,362.79,59.959,1458336603,"201051344000576","219011344069620",31.95,10.00,0,322.81,397.05,78.3,73.7,0.645,340472.4,340472.4,22178,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336660,278208.00
03/18/2016 17:30,2,0.102,ALERT,213.29,321.31,59.970,1458336603,"274151322000087","219011344069620",24.91,7.70,0,300.27,344.15,2.5,0.5,0.000,582232.3,582232.3,15994,0,0,0,L,1151911521,0,122.46,122.91,0002,7,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458336662,278209.00
03/18/2016 17:45,2,3.410,ACTIVE,215.32,360.08,59.981,1458337503,"201051344000645","219011344069620",20.85,9.00,0,321.31,395.85,72.1,67.7,0.575,340264.3,340264.3,22328,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337504,278210.00
03/18/2016 17:45,2,2.994,ACTIVE,213.06,348.66,59.970,1458337503,"274151322000085","219011344069620",30.77,15.80,0,330.33,383.53,93.3,88.1,0.354,610192.6,610192.6,15955,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337505,278211.00
03/18/2016 17:45,2,0.139,ALERT,214.87,305.68,59.975,1458337503,"201051344000633","219011344069620",17.12,3.00,0,302.37,318.61,2.4,0.4,0.000,331543.4,331543.4,22751,0,0,0,L,1122011218,0,122.91,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458337507,278212.00
03/18/2016 17:45,2,3.092,ACTIVE,215.09,357.38,59.986,1458337503,"201051344000469","219011344069620",32.12,8.50,0,323.72,406.67,100.6,95.2,0.477,332621.9,332621.9,22728,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337508,278213.00
03/18/2016 17:45,2,0.141,ALERT,212.61,302.68,59.975,1458337503,"201051344000646","219011344069620",20.06,2.00,0,300.27,338.14,2.9,0.9,0.000,337197.3,337197.3,27268,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1458337510,278214.00
03/18/2016 17:45,2,0.559,ACTIVE,212.61,382.33,59.975,1458337503,"274151322000052","219011344069620",35.66,10.00,0,337.24,404.57,20.2,17.6,0.124,618397.8,618397.8,16168,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337511,278215.00
03/18/2016 17:45,2,0.146,ALERT,213.06,302.98,59.986,1458337503,"201051344000585","219011344069620",20.44,3.70,0,300.57,345.96,3.0,1.0,0.000,342574.6,342574.6,27275,0,0,0,L,1122011218,0,121.78,122.23,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1458337512,278216.00
03/18/2016 17:45,2,0.152,ALERT,212.61,302.98,59.975,1458337503,"201051344001230","219011344069620",20.38,1.50,0,301.17,346.26,3.2,1.1,0.000,341014.2,341014.2,27060,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1458337514,278217.00
03/18/2016 17:45,2,0.158,ALERT,213.29,303.88,59.981,1458337503,"201051344000582","219011344069620",21.59,2.00,0,301.77,340.55,3.5,1.4,0.000,334642.7,334642.7,27246,0,0,0,L,1122011218,0,122.23,122.23,0002,0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1458337516,278218.00
03/18/2016 17:45,2,0.186,ALERT,212.38,302.68,59.970,1458337503,"201051344000955","219011344069620",21.87,3.00,0,300.57,345.06,4.1,2.0,0.000,345570.0,345570.0,27181,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1458337518,278219.00
03/18/2016 17:45,2,0.273,ALERT,213.29,501.65,59.981,1458337503,"274151322000094","219011344069620",48.64,13.00,0,337.54,514.88,13.6,11.2,0.071,496931.1,496931.1,16811,0,0,0,L,1151911521,0,122.23,123.14,0001,10,0,0,0,0,0,0,139,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337520,278220.00
03/18/2016 17:45,2,0.178,ALERT,215.09,308.09,59.991,1458337503,"201051344000579","219011344069620",20.40,1.00,0,305.68,312.29,3.7,1.6,0.000,346510.9,346510.9,2771,0,0,0,L,1122011218,0,122.68,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1458337522,278221.00
03/18/2016 17:45,2,0.180,ALERT,212.83,303.58,59.975,1458337503,"201051344000890","219011344069620",22.90,2.50,0,301.47,345.06,4.2,2.1,0.000,342918.2,342918.2,27206,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1458337523,278222.00
03/18/2016 17:45,2,0.188,ALERT,212.83,303.28,59.970,1458337503,"201051344000438","219011344069620",23.26,2.50,0,301.17,339.34,4.4,2.4,0.000,345067.9,345067.9,27200,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1458337525,278223.00
03/18/2016 17:45,2,0.223,ALERT,213.29,302.98,59.986,1458337503,"201051344000417","219011344069620",22.74,2.50,0,300.57,339.65,5.2,3.0,0.000,338758.8,338758.8,27357,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1458337527,278224.00
03/18/2016 17:45,2,0.871,ACTIVE,213.29,399.76,59.975,1458337503,"274151322000083","219011344069620",36.80,10.70,0,333.93,407.87,32.6,29.5,0.217,612509.9,612509.9,16215,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337528,278225.00
03/18/2016 17:45,2,2.748,ACTIVE,214.19,399.46,59.981,1458337503,"274151322000076","219011344069620",36.04,11.70,0,370.60,419.30,100.5,95.1,0.389,651945.9,651945.9,16219,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337529,278226.00
03/18/2016 17:45,2,4.729,ACTIVE,215.32,360.69,59.975,1458337503,"201051344000868","219011344069620",31.97,9.70,0,321.61,406.07,153.2,145.9,0.698,331647.5,331647.5,22467,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337530,278227.00
03/18/2016 17:45,2,5.430,ACTIVE,213.06,357.98,60.007,1458337503,"274151322000095","219011344069620",32.14,15.50,0,332.73,394.35,176.7,168.6,0.667,645340.0,645340.0,16115,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337531,278228.00
03/18/2016 17:45,2,5.139,ACTIVE,216.00,363.99,59.975,1458337503,"201051344000988","219011344069620",32.28,10.00,0,322.21,406.97,168.0,160.2,0.778,329709.6,329709.6,22742,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337531,278229.00
03/18/2016 17:45,2,0.162,ALERT,212.61,309.89,59.959,1458337503,"201051344001025","219011344069620",24.97,3.00,0,300.57,340.25,4.1,2.1,0.000,342575.5,342575.5,27260,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1458337533,278230.00
03/18/2016 17:45,2,0.191,ALERT,216.00,343.55,59.933,1458337503,"201051344000458","219011344069620",27.53,5.50,0,305.38,353.77,5.3,3.2,0.000,339937.5,339937.5,22653,0,0,0,L,1122011218,0,123.36,123.36,0002,3,0,0,0,0,0,0,3,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337535,278231.00
03/18/2016 17:45,2,4.889,ACTIVE,216.45,360.99,59.975,1458337503,"201051344000853","219011344069620",32.07,10.00,0,324.02,404.27,158.6,151.2,0.738,337893.3,337893.3,22268,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337536,278232.00
03/18/2016 17:45,2,0.166,ALERT,213.29,311.69,59.986,1458337503,"201051344000685","219011344069620",24.31,1.50,0,300.57,343.25,4.0,1.9,0.000,344763.8,344763.8,27076,0,0,0,L,1122011218,0,122.91,122.01,0002,-1,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1458337538,278233.00
03/18/2016 17:45,2,0.066,ALERT,213.06,302.68,60.018,1458337503,"201051344000917","219011344069620",32.20,4.50,0,299.37,358.28,2.2,0.2,0.000,342021.6,342021.6,27076,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1458337540,278234.00
03/18/2016 17:45,2,0.061,ALERT,213.29,303.28,59.981,1458337503,"201051344001145","219011344069620",32.40,2.00,0,301.17,356.78,2.0,0.0,0.000,347130.2,347130.2,26937,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1458337542,278235.00
03/18/2016 17:45,2,0.170,ALERT,213.06,302.07,60.034,1458337503,"201051344000651","219011344069620",20.69,3.70,0,300.27,315.30,3.6,1.5,0.000,338973.5,338973.5,27304,0,0,0,L,1122011218,0,122.46,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1458337543,278236.00
03/18/2016 17:45,2,0.115,ALERT,212.83,340.55,59.981,1458337503,"274151322000088","219011344069620",30.36,11.00,0,300.87,357.98,3.5,1.5,0.009,594324.6,594324.6,15899,0,0,0,L,1151911521,0,122.68,122.46,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337545,278237.00
03/18/2016 17:45,2,0.008,ALERT,213.74,487.53,59.981,1458337503,"274151322000068","219011344069620",48.72,16.30,0,383.53,515.18,0.0,0.0,0.000,497046.8,497046.8,16984,0,0,0,L,1151911521,0,122.68,123.36,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337547,278238.00
03/18/2016 17:45,2,0.137,ALERT,212.61,302.98,59.981,1458337503,"201051344001135","219011344069620",21.57,3.70,0,301.17,345.06,3.0,1.0,0.000,335506.6,335506.6,27270,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1458337549,278239.00
03/18/2016 17:45,2,0.148,ALERT,214.19,306.88,60.007,1458337503,"201051344000594","219011344069620",19.50,1.00,0,303.88,310.19,2.9,0.9,0.000,342191.4,342191.4,22684,0,0,0,L,1122011218,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1458337551,278240.00
03/18/2016 17:45,2,0.146,ALERT,213.06,302.37,59.981,1458337503,"201051344001203","219011344069620",21.41,3.00,0,300.87,351.37,3.2,1.1,0.000,341801.6,341801.6,27255,0,0,0,L,1122011218,0,122.46,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1458337553,278241.00
03/18/2016 17:45,2,3.168,ACTIVE,212.83,363.69,59.970,1458337503,"274151322000054","219011344069620",20.42,14.00,0,329.73,381.12,65.4,61.2,0.451,607323.8,607323.8,15940,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337554,278242.00
03/18/2016 17:45,2,3.332,ACTIVE,215.09,355.58,59.986,1458337503,"201051344000867","219011344069620",31.97,12.00,0,324.02,408.18,107.8,102.1,0.491,330853.0,330853.0,22709,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337555,278243.00
03/18/2016 17:45,2,0.186,ALERT,213.06,333.93,59.986,1458337503,"201051344001093","219011344069620",28.92,3.70,0,300.87,354.97,5.3,3.2,0.000,340612.1,340612.1,27135,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,13,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337557,278244.00
03/18/2016 17:45,2,3.141,ACTIVE,214.64,356.78,59.944,1458337503,"201051344000900","219011344069620",32.16,10.70,0,324.02,406.67,102.2,96.8,0.473,346091.7,346091.7,22114,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337557,278245.00
03/18/2016 17:45,2,0.160,ALERT,214.64,305.68,59.959,1458337503,"201051344000648","219011344069620",20.38,3.00,0,303.88,345.96,3.3,1.3,0.000,339073.1,339073.1,22395,0,0,0,L,1122011218,0,122.01,123.14,0002,1,0,0,0,0,0,0,4,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1458337559,278246.00
03/18/2016 17:45,2,3.137,ACTIVE,214.87,353.17,59.970,1458337503,"201051344000569","219011344069620",31.79,11.70,0,324.02,407.57,101.0,95.5,0.468,347510.7,347510.7,22044,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337560,278247.00
03/18/2016 17:45,2,0.861,ACTIVE,214.87,346.26,59.965,1458337503,"201051344000983","219011344069620",23.80,7.00,0,337.54,373.01,20.9,18.2,0.155,339722.2,339722.2,22504,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337561,278248.00
03/18/2016 17:45,2,0.121,ALERT,214.87,306.88,59.975,1458337503,"201051344001158","219011344069620",17.99,3.00,0,304.18,315.60,2.2,0.2,0.000,335255.0,335255.0,22732,0,0,0,L,1122011218,0,122.46,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1458337563,278249.00
03/18/2016 17:45,2,3.117,ACTIVE,215.32,355.88,59.981,1458337503,"201051344000576","219011344069620",32.01,11.00,0,323.41,406.07,101.1,95.7,0.464,340494.8,340494.8,22179,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337564,278250.00
03/18/2016 17:45,2,0.111,ALERT,213.06,340.85,59.970,1458337503,"274151322000087","219011344069620",28.98,8.00,0,299.37,374.21,3.3,1.3,0.004,582232.5,582232.5,15996,0,0,0,L,1151911521,0,122.23,122.68,0002,7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458337566,278251.00
03/18/2016 18:00,2,2.080,ACTIVE,214.64,352.87,60.023,1458338404,"201051344000645","219011344069620",20.71,8.50,0,321.91,394.95,43.6,40.2,0.345,340276.0,340276.0,22329,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338405,278252.00
03/18/2016 18:00,2,1.824,ACTIVE,213.51,359.18,59.991,1458338404,"274151322000085","219011344069620",30.93,13.30,0,330.63,380.82,57.2,53.3,0.380,610208.3,610208.3,15956,0,0,0,L,1151911521,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338406,278253.00
03/18/2016 18:00,2,0.078,ALERT,214.64,306.28,59.996,1458338404,"201051344000633","219011344069620",32.05,2.50,0,302.07,318.30,2.6,0.6,0.000,331543.5,331543.5,22753,0,0,0,L,1122011218,0,122.46,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338407,278254.00
03/18/2016 18:00,2,1.969,ACTIVE,214.41,358.28,59.965,1458338404,"201051344000469","219011344069620",31.71,6.30,0,318.30,399.76,63.2,59.1,0.526,332639.4,332639.4,22729,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338408,278255.00
03/18/2016 18:00,2,0.059,ALERT,212.83,302.68,59.986,1458338404,"201051344000646","219011344069620",30.22,1.50,0,299.97,339.34,1.8,0.0,0.000,337197.3,337197.3,27270,0,0,0,L,1122011218,0,122.46,122.01,0100,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1458338410,278256.00
03/18/2016 18:00,2,0.365,ACTIVE,212.61,376.62,59.991,1458338404,"274151322000052","219011344069620",35.35,9.70,0,333.33,401.26,13.1,10.7,0.053,618400.9,618400.9,16169,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338411,278257.00
03/18/2016 18:00,2,0.070,ALERT,213.29,302.98,60.023,1458338404,"201051344000585","219011344069620",31.21,3.30,0,299.97,339.04,2.2,0.2,0.000,342574.6,342574.6,27277,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1458338413,278258.00
03/18/2016 18:00,2,0.070,ALERT,213.06,302.98,59.996,1458338404,"201051344001230","219011344069620",30.30,1.50,0,300.87,342.65,2.1,0.2,0.000,341014.3,341014.3,27062,0,0,0,L,1122011218,0,122.46,121.78,0100,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1458338415,278259.00
03/18/2016 18:00,2,0.080,ALERT,213.74,303.88,59.996,1458338404,"201051344000582","219011344069620",30.08,2.00,0,301.17,326.12,2.5,0.5,0.000,334642.9,334642.9,27248,0,0,0,L,1122011218,0,122.46,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1458338416,278260.00
03/18/2016 18:00,2,0.098,ALERT,212.83,302.98,60.034,1458338404,"201051344000955","219011344069620",30.73,2.50,0,300.57,323.72,3.1,1.0,0.000,345570.2,345570.2,27183,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1458338418,278261.00
03/18/2016 18:00,2,0.807,ALERT,213.06,484.22,59.991,1458338404,"274151322000094","219011344069620",45.72,12.30,0,337.54,515.48,37.2,34.0,0.247,496940.4,496940.4,16813,0,0,0,L,1151911521,0,122.23,122.91,0001,10,0,0,0,0,0,0,162,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338420,278262.00
03/18/2016 18:00,2,0.094,ALERT,214.41,307.78,59.991,1458338404,"201051344000579","219011344069620",30.49,1.00,0,305.08,310.19,2.9,0.9,0.000,346511.1,346511.1,2773,0,0,0,L,1122011218,0,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338422,278263.00
03/18/2016 18:00,2,0.111,ALERT,212.83,302.68,59.991,1458338404,"201051344000890","219011344069620",30.55,2.00,0,301.17,339.95,3.5,1.4,0.000,342918.5,342918.5,27208,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1458338424,278264.00
