ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 18:00,2,0.100,ALERT,213.29,302.37,59.991,1458338404,"201051344000438","219011344069620",30.59,2.00,0,300.57,310.49,3.1,1.1,0.000,345068.2,345068.2,27202,0,0,0,L,1122011218,0,122.46,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1458338425,278265.00
03/18/2016 18:00,2,0.139,ALERT,213.29,301.47,60.002,1458338404,"201051344000417","219011344069620",30.16,2.00,0,299.97,308.39,4.2,2.2,0.000,338759.2,338759.2,27359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1458338427,278266.00
03/18/2016 18:00,2,0.438,ACTIVE,213.06,384.73,59.981,1458338404,"274151322000083","219011344069620",35.74,10.30,0,336.94,406.37,15.9,13.4,0.088,612513.9,612513.9,16216,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338428,278267.00
03/18/2016 18:00,2,1.121,ACTIVE,213.74,383.53,59.991,1458338404,"274151322000076","219011344069620",35.40,11.30,0,335.44,414.49,40.1,36.8,0.274,651956.3,651956.3,16220,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338429,278268.00
03/18/2016 18:00,2,1.986,ACTIVE,214.41,357.98,59.991,1458338404,"201051344000868","219011344069620",31.41,7.30,0,320.41,397.66,63.2,59.1,0.513,331664.6,331664.6,22468,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338430,278269.00
03/18/2016 18:00,2,2.010,ACTIVE,213.06,364.59,59.986,1458338404,"274151322000095","219011344069620",31.79,12.30,0,334.24,387.44,64.7,60.5,0.438,645357.3,645357.3,16116,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338431,278270.00
03/18/2016 18:00,2,1.998,ACTIVE,214.41,362.19,59.991,1458338404,"201051344000988","219011344069620",32.05,7.30,0,321.01,400.06,64.9,60.7,0.539,329727.1,329727.1,22743,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338432,278271.00
03/18/2016 18:00,2,0.072,ALERT,212.83,301.77,59.986,1458338404,"201051344001025","219011344069620",30.08,3.00,0,299.97,311.09,2.2,0.2,0.000,342575.6,342575.6,27262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338433,278272.00
03/18/2016 18:00,2,0.135,ALERT,214.19,307.18,60.002,1458338404,"201051344000458","219011344069620",15.37,5.00,0,304.48,344.76,2.1,0.1,0.000,339937.7,339937.7,22655,0,0,0,L,1122011218,0,122.23,122.91,0100,2,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1458338435,278273.00
03/18/2016 18:00,2,2.010,ACTIVE,214.87,359.18,59.986,1458338404,"201051344000853","219011344069620",31.85,8.00,0,322.81,396.15,64.9,60.7,0.539,337910.7,337910.7,22269,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338436,278274.00
03/18/2016 18:00,2,0.074,ALERT,213.51,302.37,59.991,1458338404,"201051344000685","219011344069620",30.53,1.50,0,300.57,304.78,2.4,0.3,0.000,344763.9,344763.9,27078,0,0,0,L,1122011218,0,122.91,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1458338438,278275.00
03/18/2016 18:00,2,0.064,ALERT,213.29,301.77,59.996,1458338404,"201051344000917","219011344069620",30.47,4.00,0,298.77,304.18,2.0,0.0,0.000,342021.7,342021.7,27078,0,0,0,L,1122011218,0,122.01,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1458338440,278276.00
03/18/2016 18:00,2,0.059,ALERT,213.51,302.68,59.981,1458338404,"201051344001145","219011344069620",31.03,1.50,0,300.87,311.69,1.9,0.0,0.000,347130.3,347130.3,26939,0,0,0,L,1122011218,0,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1458338442,278277.00
03/18/2016 18:00,2,0.080,ALERT,213.29,301.77,59.954,1458338404,"201051344000651","219011344069620",29.86,3.30,0,299.97,303.58,2.5,0.5,0.000,338973.6,338973.6,27306,0,0,0,L,1122011218,0,122.68,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338443,278278.00
03/18/2016 18:00,2,0.072,ALERT,212.61,322.51,59.938,1458338404,"274151322000088","219011344069620",25.76,10.00,0,301.17,342.95,1.9,0.0,0.000,594324.6,594324.6,15901,0,0,0,L,1151911521,0,122.91,122.23,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338445,278279.00
03/18/2016 18:00,2,0.910,ALERT,213.74,474.90,60.012,1458338404,"274151322000068","219011344069620",45.26,15.80,0,302.37,512.77,41.5,38.1,0.256,497057.3,497057.3,16986,0,0,0,L,1151911521,0,122.68,122.91,0001,15,0,0,0,0,0,0,130,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338447,278280.00
03/18/2016 18:00,2,0.064,ALERT,212.61,302.37,60.007,1458338404,"201051344001135","219011344069620",30.87,3.30,0,300.57,304.78,2.1,0.1,0.000,335506.6,335506.6,27272,0,0,0,L,1122011218,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338449,278281.00
03/18/2016 18:00,2,0.084,ALERT,213.74,306.58,60.028,1458338404,"201051344000594","219011344069620",30.57,0.50,0,303.58,308.39,2.7,0.6,0.000,342191.5,342191.5,22686,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338451,278282.00
03/18/2016 18:00,2,0.066,ALERT,213.29,302.37,60.012,1458338404,"201051344001203","219011344069620",30.02,2.50,0,300.27,305.68,2.0,0.0,0.000,341801.7,341801.7,27257,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338453,278283.00
03/18/2016 18:00,2,1.852,ACTIVE,212.83,345.06,59.996,1458338404,"274151322000054","219011344069620",20.50,12.30,0,335.74,373.91,38.5,35.2,0.261,607333.7,607333.7,15941,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338454,278284.00
03/18/2016 18:00,2,2.000,ACTIVE,214.41,360.69,60.012,1458338404,"201051344000867","219011344069620",32.07,9.30,0,319.81,391.94,65.0,60.8,0.526,330870.0,330870.0,22710,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338454,278285.00
03/18/2016 18:00,2,0.193,ALERT,213.06,302.68,60.012,1458338404,"201051344001093","219011344069620",17.83,3.70,0,300.27,348.06,3.5,1.5,0.000,340612.6,340612.6,27137,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338456,278286.00
03/18/2016 18:00,2,1.986,ACTIVE,214.19,358.28,60.012,1458338404,"201051344000900","219011344069620",31.69,9.00,0,318.91,394.65,63.8,59.6,0.521,346108.3,346108.3,22115,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338457,278287.00
03/18/2016 18:00,2,0.090,ALERT,214.41,305.98,60.012,1458338404,"201051344000648","219011344069620",32.80,3.00,0,303.28,319.81,3.0,1.0,0.000,339073.3,339073.3,22397,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338459,278288.00
03/18/2016 18:00,2,2.033,ACTIVE,214.41,358.88,60.007,1458338404,"201051344000569","219011344069620",31.57,9.00,0,321.31,392.25,65.0,60.8,0.535,347527.5,347527.5,22045,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338460,278289.00
03/18/2016 18:00,2,0.574,ACTIVE,214.41,344.76,60.012,1458338404,"201051344000983","219011344069620",23.52,6.30,0,337.24,357.08,13.8,11.4,0.088,339725.2,339725.2,22505,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338461,278290.00
03/18/2016 18:00,2,0.051,ALERT,214.41,306.88,60.018,1458338404,"201051344001158","219011344069620",32.16,2.50,0,303.88,316.50,1.7,0.0,0.000,335255.0,335255.0,22734,0,0,0,L,1122011218,0,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458338463,278291.00
03/18/2016 18:00,2,2.010,ACTIVE,214.64,360.08,60.012,1458338404,"201051344000576","219011344069620",31.81,9.00,0,321.91,394.95,64.8,60.6,0.521,340511.6,340511.6,22180,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338464,278292.00
03/18/2016 18:00,2,0.092,ALERT,213.06,302.37,60.012,1458338404,"274151322000087","219011344069620",22.90,7.00,0,299.37,342.95,2.1,0.1,0.000,582232.6,582232.6,15998,0,0,0,L,1151911521,0,122.23,122.91,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458338466,278293.00
03/18/2016 18:15,2,1.330,ACTIVE,214.41,348.36,59.949,1458339303,"201051344000645","219011344069620",20.83,7.70,0,338.14,380.82,28.1,25.2,0.208,340285.2,340285.2,22330,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339304,278294.00
03/18/2016 18:15,2,1.133,ACTIVE,213.29,345.06,59.981,1458339303,"274151322000085","219011344069620",30.57,11.70,0,336.04,373.61,35.1,31.9,0.230,610220.5,610220.5,15957,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339305,278295.00
03/18/2016 18:15,2,0.078,ALERT,214.19,304.78,59.991,1458339303,"201051344000633","219011344069620",30.99,2.50,0,302.37,317.10,2.5,0.5,0.000,331543.7,331543.7,22755,0,0,0,L,1122011218,0,122.68,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339307,278296.00
03/18/2016 18:15,2,1.180,ACTIVE,213.96,358.58,59.991,1458339303,"201051344000469","219011344069620",32.48,5.50,0,336.34,397.05,38.8,35.5,0.309,332652.9,332652.9,22730,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339308,278297.00
03/18/2016 18:15,2,0.057,ALERT,212.83,302.07,60.023,1458339303,"201051344000646","219011344069620",28.59,1.00,0,300.27,304.18,1.7,0.0,0.000,337197.3,337197.3,27272,0,0,0,L,1122011218,0,122.23,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339310,278298.00
03/18/2016 18:15,2,0.240,ACTIVE,212.83,360.38,60.002,1458339303,"274151322000052","219011344069620",33.48,9.30,0,336.64,385.63,8.2,6.0,0.031,618403.3,618403.3,16170,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339310,278299.00
03/18/2016 18:15,2,0.070,ALERT,213.06,302.07,60.012,1458339303,"201051344000585","219011344069620",30.04,3.00,0,299.97,304.18,2.2,0.2,0.000,342574.7,342574.7,27279,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339312,278300.00
03/18/2016 18:15,2,0.068,ALERT,212.83,302.37,59.996,1458339303,"201051344001230","219011344069620",28.67,1.00,0,300.87,304.78,2.0,0.1,0.000,341014.4,341014.4,27064,0,0,0,L,1122011218,0,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339314,278301.00
03/18/2016 18:15,2,0.080,ALERT,213.51,302.98,60.002,1458339303,"201051344000582","219011344069620",28.69,1.50,0,301.47,305.38,2.4,0.4,0.000,334642.9,334642.9,27250,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339316,278302.00
03/18/2016 18:15,2,0.098,ALERT,212.61,302.07,59.991,1458339303,"201051344000955","219011344069620",29.28,2.00,0,300.57,304.48,2.9,0.9,0.000,345570.5,345570.5,27185,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339318,278303.00
03/18/2016 18:15,2,0.375,ACTIVE,213.06,479.11,59.986,1458339303,"274151322000094","219011344069620",45.74,11.70,0,338.44,494.14,17.3,14.8,0.102,496947.4,496947.4,16815,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339319,278304.00
03/18/2016 18:15,2,0.094,ALERT,213.96,306.28,59.959,1458339303,"201051344000579","219011344069620",28.96,0.50,0,304.78,309.29,2.8,0.8,0.000,346511.3,346511.3,2775,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339321,278305.00
03/18/2016 18:15,2,0.109,ALERT,212.83,302.37,59.996,1458339303,"201051344000890","219011344069620",29.12,2.00,0,300.87,305.38,3.3,1.2,0.000,342918.9,342918.9,27210,0,0,0,L,1122011218,0,122.23,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339323,278306.00
03/18/2016 18:15,2,0.098,ALERT,213.06,302.07,59.996,1458339303,"201051344000438","219011344069620",29.00,1.50,0,300.57,304.18,2.9,0.9,0.000,345068.4,345068.4,27204,0,0,0,L,1122011218,0,122.46,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339325,278307.00
03/18/2016 18:15,2,0.137,ALERT,213.06,301.47,60.012,1458339303,"201051344000417","219011344069620",28.71,1.50,0,299.67,303.28,4.0,2.0,0.000,338759.8,338759.8,27361,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339326,278308.00
03/18/2016 18:15,2,0.258,ACTIVE,213.06,379.32,59.981,1458339303,"274151322000083","219011344069620",35.38,9.70,0,338.44,390.44,9.2,7.0,0.044,612516.7,612516.7,16217,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339327,278309.00
03/18/2016 18:15,2,0.695,ACTIVE,213.74,380.22,59.991,1458339303,"274151322000076","219011344069620",35.09,10.00,0,339.34,399.76,24.8,22.0,0.164,651964.4,651964.4,16221,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339328,278310.00
03/18/2016 18:15,2,1.225,ACTIVE,213.96,355.28,60.012,1458339303,"201051344000868","219011344069620",32.08,6.30,0,336.64,391.94,39.8,36.5,0.309,331678.0,331678.0,22469,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339329,278311.00
03/18/2016 18:15,2,1.270,ACTIVE,213.06,353.47,59.991,1458339303,"274151322000095","219011344069620",31.57,10.30,0,335.74,382.93,40.6,37.2,0.265,645370.9,645370.9,16117,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339330,278312.00
03/18/2016 18:15,2,1.305,ACTIVE,213.96,355.28,59.996,1458339303,"201051344000988","219011344069620",31.99,6.30,0,335.74,397.96,42.4,39.0,0.340,329740.9,329740.9,22744,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339331,278313.00
03/18/2016 18:15,2,0.070,ALERT,212.61,301.17,59.954,1458339303,"201051344001025","219011344069620",28.77,2.50,0,299.97,304.48,2.1,0.1,0.000,342575.6,342575.6,27264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339333,278314.00
03/18/2016 18:15,2,0.102,ALERT,213.74,305.98,59.959,1458339303,"201051344000458","219011344069620",33.73,4.50,0,304.78,331.23,3.5,1.5,0.000,339938.0,339938.0,22657,0,0,0,L,1122011218,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1458339335,278315.00
03/18/2016 18:15,2,1.357,ACTIVE,214.87,352.87,59.986,1458339303,"201051344000853","219011344069620",31.41,7.00,0,335.74,396.15,43.2,39.8,0.340,337924.6,337924.6,22270,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339336,278316.00
03/18/2016 18:15,2,0.072,ALERT,213.29,301.77,59.996,1458339303,"201051344000685","219011344069620",29.06,0.50,0,300.57,303.88,2.2,0.2,0.000,344764.0,344764.0,27080,0,0,0,L,1122011218,0,122.91,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339338,278317.00
03/18/2016 18:15,2,0.062,ALERT,213.06,301.47,59.981,1458339303,"201051344000917","219011344069620",29.10,3.70,0,299.07,303.58,1.9,0.0,0.000,342021.7,342021.7,27080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339340,278318.00
03/18/2016 18:15,2,0.059,ALERT,213.06,302.07,59.996,1458339303,"201051344001145","219011344069620",29.66,1.00,0,301.17,304.48,1.8,0.0,0.000,347130.3,347130.3,26941,0,0,0,L,1122011218,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339341,278319.00
03/18/2016 18:15,2,0.094,ALERT,213.06,301.17,60.023,1458339303,"201051344000651","219011344069620",25.15,2.50,0,299.97,303.58,2.2,0.2,0.000,338973.8,338973.8,27308,0,0,0,L,1122011218,0,122.46,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339343,278320.00
03/18/2016 18:15,2,0.053,ALERT,212.38,302.37,59.991,1458339303,"274151322000088","219011344069620",22.05,9.00,0,300.57,342.95,1.2,0.0,0.000,594324.6,594324.6,15903,0,0,0,L,1151911521,0,122.46,122.46,0002,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339345,278321.00
03/18/2016 18:15,2,0.439,ACTIVE,213.74,478.81,59.996,1458339303,"274151322000068","219011344069620",45.84,15.00,0,338.44,494.44,20.5,17.9,0.115,497065.2,497065.2,16988,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339346,278322.00
03/18/2016 18:15,2,0.064,ALERT,212.61,301.47,59.996,1458339303,"201051344001135","219011344069620",29.70,3.00,0,300.87,304.48,1.9,0.0,0.000,335506.6,335506.6,27274,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339348,278323.00
03/18/2016 18:15,2,0.090,ALERT,213.51,305.68,60.012,1458339303,"201051344000594","219011344069620",25.29,0.50,0,303.58,308.39,2.2,0.2,0.000,342191.7,342191.7,22688,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339350,278324.00
03/18/2016 18:15,2,0.066,ALERT,212.83,301.47,59.991,1458339303,"201051344001203","219011344069620",28.63,2.00,0,300.57,305.68,1.9,0.0,0.000,341801.7,341801.7,27259,0,0,0,L,1122011218,0,122.46,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339352,278325.00
03/18/2016 18:15,2,1.227,ACTIVE,212.83,344.15,59.991,1458339303,"274151322000054","219011344069620",20.28,11.30,0,336.04,362.79,25.2,22.4,0.164,607341.4,607341.4,15942,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339352,278326.00
03/18/2016 18:15,2,1.355,ACTIVE,214.19,351.97,60.007,1458339303,"201051344000867","219011344069620",31.67,8.00,0,336.04,396.15,43.5,40.1,0.340,330883.6,330883.6,22711,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339353,278327.00
03/18/2016 18:15,2,0.131,ALERT,213.06,302.07,60.034,1458339303,"201051344001093","219011344069620",34.75,3.30,0,300.57,335.44,4.7,2.6,0.000,340612.9,340612.9,27139,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1458339355,278328.00
03/18/2016 18:15,2,1.312,ACTIVE,213.96,352.57,60.002,1458339303,"201051344000900","219011344069620",31.37,7.30,0,337.54,396.45,41.8,38.4,0.336,346121.6,346121.6,22116,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339356,278329.00
03/18/2016 18:15,2,0.090,ALERT,214.19,305.08,60.002,1458339303,"201051344000648","219011344069620",31.83,2.50,0,303.58,320.41,3.0,0.9,0.000,339073.6,339073.6,22399,0,0,0,L,1122011218,0,122.01,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339358,278330.00
03/18/2016 18:15,2,1.365,ACTIVE,213.96,351.67,60.002,1458339303,"201051344000569","219011344069620",31.39,7.70,0,335.74,394.95,43.5,40.0,0.345,347541.1,347541.1,22046,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339359,278331.00
03/18/2016 18:15,2,0.516,ACTIVE,213.96,343.25,59.991,1458339303,"201051344000983","219011344069620",23.30,6.00,0,337.54,354.37,12.2,9.9,0.080,339728.0,339728.0,22506,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339360,278332.00
03/18/2016 18:15,2,0.053,ALERT,214.19,305.98,59.954,1458339303,"201051344001158","219011344069620",31.35,2.00,0,304.18,314.10,1.7,0.0,0.000,335255.0,335255.0,22736,0,0,0,L,1122011218,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458339362,278333.00
03/18/2016 18:15,2,1.338,ACTIVE,214.64,354.07,60.007,1458339303,"201051344000576","219011344069620",31.93,7.30,0,337.24,398.56,43.3,39.9,0.331,340525.1,340525.1,22181,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339363,278334.00
03/18/2016 18:15,2,0.070,ACTIVE_NO_POWER,213.06,301.47,59.991,1458339303,"274151322000087","219011344069620",19.56,6.30,0,300.27,304.18,1.4,0.0,0.000,582232.6,582232.6,16000,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458339364,278335.00
03/18/2016 18:30,2,1.316,ACTIVE,214.64,362.79,59.970,1458340204,"201051344000645","219011344069620",32.92,8.00,0,336.34,410.88,43.9,40.5,0.336,340298.4,340298.4,22331,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340205,278336.00
03/18/2016 18:30,2,1.244,ACTIVE,213.29,346.56,59.965,1458340204,"274151322000085","219011344069620",30.71,11.30,0,330.93,381.73,38.8,35.5,0.261,610234.7,610234.7,15958,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340206,278337.00
03/18/2016 18:30,2,0.078,ALERT,214.64,305.68,59.975,1458340204,"201051344000633","219011344069620",31.57,2.50,0,301.17,322.21,2.5,0.5,0.000,331543.8,331543.8,22757,0,0,0,L,1122011218,0,122.91,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340208,278338.00
03/18/2016 18:30,2,0.756,ACTIVE,214.41,371.81,59.975,1458340204,"201051344000469","219011344069620",34.23,5.00,0,343.55,411.18,26.4,23.5,0.186,332662.3,332662.3,22731,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340209,278339.00
03/18/2016 18:30,2,0.057,ALERT,212.61,301.77,59.996,1458340204,"201051344000646","219011344069620",29.16,1.00,0,299.37,303.88,1.7,0.0,0.000,337197.3,337197.3,27274,0,0,0,L,1122011218,0,122.23,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340211,278340.00
03/18/2016 18:30,2,0.273,ACTIVE,213.06,372.41,59.970,1458340204,"274151322000052","219011344069620",34.77,8.50,0,337.24,394.05,9.6,7.3,0.035,618405.8,618405.8,16171,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340212,278341.00
03/18/2016 18:30,2,0.066,ALERT,213.06,302.37,59.986,1458340204,"201051344000585","219011344069620",30.81,2.50,0,299.67,304.18,2.1,0.1,0.000,342574.7,342574.7,27281,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340213,278342.00
03/18/2016 18:30,2,0.070,ALERT,212.83,302.37,59.970,1458340204,"201051344001230","219011344069620",29.80,0.50,0,299.97,304.18,2.1,0.2,0.000,341014.4,341014.4,27066,0,0,0,L,1122011218,0,122.23,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340215,278343.00
03/18/2016 18:30,2,0.086,ALERT,213.51,302.98,60.028,1458340204,"201051344000582","219011344069620",27.67,1.00,0,300.87,304.78,2.3,0.3,0.000,334643.1,334643.1,27252,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340217,278344.00
03/18/2016 18:30,2,0.100,ALERT,212.38,301.77,60.018,1458340204,"201051344000955","219011344069620",30.45,2.00,0,300.27,303.88,3.1,1.1,0.000,345570.7,345570.7,27187,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340219,278345.00
03/18/2016 18:30,2,0.357,ACTIVE,213.51,486.32,59.970,1458340204,"274151322000094","219011344069620",46.74,11.00,0,338.44,503.16,17.1,14.5,0.093,496952.2,496952.2,16816,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340220,278346.00
03/18/2016 18:30,2,0.094,ALERT,214.41,307.78,59.991,1458340204,"201051344000579","219011344069620",30.47,0.50,0,304.18,309.59,3.0,0.9,0.000,346511.5,346511.5,2777,0,0,0,L,1122011218,0,122.46,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340222,278347.00
03/18/2016 18:30,2,0.111,ALERT,212.83,302.37,60.012,1458340204,"201051344000890","219011344069620",30.59,1.50,0,300.27,305.08,3.5,1.5,0.000,342919.2,342919.2,27212,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340223,278348.00
03/18/2016 18:30,2,0.102,ALERT,213.06,302.07,59.944,1458340204,"201051344000438","219011344069620",30.40,1.50,0,300.27,304.18,3.1,1.1,0.000,345068.6,345068.6,27206,0,0,0,L,1122011218,0,122.46,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340225,278349.00
03/18/2016 18:30,2,0.139,ALERT,213.29,301.47,59.965,1458340204,"201051344000417","219011344069620",30.04,1.50,0,299.37,303.28,4.2,2.2,0.000,338760.2,338760.2,27363,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340227,278350.00
03/18/2016 18:30,2,0.354,ACTIVE,213.29,385.33,59.986,1458340204,"274151322000083","219011344069620",35.94,9.30,0,338.14,397.05,12.9,10.5,0.075,612519.6,612519.6,16218,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340228,278351.00
03/18/2016 18:30,2,1.012,ACTIVE,214.19,381.73,59.959,1458340204,"274151322000076","219011344069620",35.44,10.00,0,369.10,410.88,36.1,32.9,0.239,651973.5,651973.5,16222,0,0,0,L,1151911521,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340229,278352.00
03/18/2016 18:30,2,0.824,ACTIVE,214.19,380.22,59.965,1458340204,"201051344000868","219011344069620",35.17,5.50,0,339.04,414.49,29.5,26.5,0.208,331688.8,331688.8,22470,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340230,278353.00
03/18/2016 18:30,2,2.076,ACTIVE,213.29,354.67,59.954,1458340204,"274151322000095","219011344069620",32.14,10.70,0,335.74,388.64,67.6,63.3,0.455,645387.5,645387.5,16118,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340231,278354.00
03/18/2016 18:30,2,2.096,ACTIVE,214.41,366.40,59.975,1458340204,"201051344000988","219011344069620",32.44,7.00,0,322.21,403.37,68.9,64.6,0.566,329757.7,329757.7,22745,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340232,278355.00
03/18/2016 18:30,2,0.072,ALERT,213.06,301.47,59.975,1458340204,"201051344001025","219011344069620",30.10,2.00,0,299.37,304.48,2.2,0.2,0.000,342575.6,342575.6,27266,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340234,278356.00
03/18/2016 18:30,2,0.146,ALERT,214.19,307.48,59.981,1458340204,"201051344000458","219011344069620",18.61,4.50,0,303.88,330.63,2.8,0.8,0.000,339938.3,339938.3,22659,0,0,0,L,1122011218,0,122.46,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1458340236,278357.00
03/18/2016 18:30,2,2.156,ACTIVE,215.32,363.69,59.981,1458340204,"201051344000853","219011344069620",32.03,7.30,0,322.81,398.56,70.0,65.6,0.570,337941.3,337941.3,22271,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340237,278358.00
03/18/2016 18:30,2,0.074,ALERT,213.51,302.07,59.970,1458340204,"201051344000685","219011344069620",30.36,1.00,0,299.67,303.88,2.3,0.3,0.000,344764.1,344764.1,27082,0,0,0,L,1122011218,0,122.91,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340238,278359.00
03/18/2016 18:30,2,0.064,ALERT,213.29,301.47,59.981,1458340204,"201051344000917","219011344069620",30.55,3.70,0,298.47,303.28,2.0,0.0,0.000,342021.7,342021.7,27082,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1458340240,278360.00
03/18/2016 18:30,2,0.061,ALERT,213.29,302.37,59.981,1458340204,"201051344001145","219011344069620",30.85,1.00,0,300.57,304.48,1.9,0.0,0.000,347130.3,347130.3,26943,0,0,0,L,1122011218,0,122.23,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340242,278361.00
03/18/2016 18:30,2,0.082,ALERT,213.06,301.17,59.965,1458340204,"201051344000651","219011344069620",29.80,2.50,0,299.67,303.58,2.5,0.5,0.000,338973.9,338973.9,27310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340244,278362.00
03/18/2016 18:30,2,0.070,ALERT,212.83,303.88,59.922,1458340204,"274151322000088","219011344069620",24.47,8.00,0,300.87,350.47,1.8,0.0,0.000,594324.7,594324.7,15905,0,0,0,L,1151911521,0,122.46,122.68,0002,5,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340246,278363.00
03/18/2016 18:30,2,0.373,ACTIVE,213.96,486.93,59.965,1458340204,"274151322000068","219011344069620",46.86,14.70,0,338.44,504.36,17.9,15.4,0.084,497070.4,497070.4,16989,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340247,278364.00
03/18/2016 18:30,2,0.064,ALERT,212.83,302.07,59.975,1458340204,"201051344001135","219011344069620",30.69,3.00,0,299.97,304.48,2.0,0.0,0.000,335506.6,335506.6,27276,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340249,278365.00
03/18/2016 18:30,2,0.084,ALERT,213.74,307.18,59.975,1458340204,"201051344000594","219011344069620",30.40,0.00,0,302.68,308.39,2.6,0.6,0.000,342191.8,342191.8,22690,0,0,0,L,1122011218,0,122.23,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340250,278366.00
03/18/2016 18:30,2,0.064,ALERT,213.06,301.77,59.975,1458340204,"201051344001203","219011344069620",29.94,2.00,0,299.67,305.38,2.0,0.0,0.000,341801.7,341801.7,27261,0,0,0,L,1122011218,0,122.68,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340252,278367.00
03/18/2016 18:30,2,1.771,ACTIVE,213.29,351.07,60.012,1458340204,"274151322000054","219011344069620",20.52,10.70,0,336.64,370.30,36.8,33.6,0.247,607350.8,607350.8,15943,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340253,278368.00
03/18/2016 18:30,2,2.049,ACTIVE,214.64,363.99,59.944,1458340204,"201051344000867","219011344069620",32.28,8.00,0,325.82,399.16,67.0,62.7,0.548,330900.4,330900.4,22712,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340254,278369.00
03/18/2016 18:30,2,0.197,ALERT,213.06,302.07,59.975,1458340204,"201051344001093","219011344069620",19.40,3.30,0,299.97,335.44,3.9,1.8,0.000,340613.4,340613.4,27141,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1458340256,278370.00
03/18/2016 18:30,2,1.994,ACTIVE,214.41,359.18,59.975,1458340204,"201051344000900","219011344069620",31.85,7.70,0,323.11,403.07,64.3,60.2,0.530,346138.0,346138.0,22117,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340257,278371.00
03/18/2016 18:30,2,0.092,ALERT,214.41,305.98,59.981,1458340204,"201051344000648","219011344069620",33.22,2.50,0,303.28,320.11,3.1,1.1,0.000,339073.8,339073.8,22401,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1458340259,278372.00
03/18/2016 18:30,2,1.941,ACTIVE,214.64,358.58,60.018,1458340204,"201051344000569","219011344069620",31.81,8.00,0,321.01,402.16,62.6,58.5,0.499,347557.8,347557.8,22047,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340260,278373.00
03/18/2016 18:30,2,1.074,ACTIVE,214.41,347.76,59.981,1458340204,"201051344000983","219011344069620",23.12,6.00,0,336.04,364.59,25.3,22.5,0.194,339733.4,339733.4,22507,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340261,278374.00
03/18/2016 18:30,2,0.051,ALERT,214.19,306.88,59.954,1458340204,"201051344001158","219011344069620",32.34,2.00,0,303.88,321.01,1.7,0.0,0.000,335255.0,335255.0,22738,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458340263,278375.00
03/18/2016 18:30,2,1.748,ACTIVE,214.87,360.99,60.002,1458340204,"201051344000576","219011344069620",32.28,7.70,0,321.31,399.76,57.2,53.3,0.455,340541.7,340541.7,22182,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340264,278376.00
03/18/2016 18:30,2,0.076,ALERT,213.29,302.37,59.986,1458340204,"274151322000087","219011344069620",20.93,6.00,0,299.97,355.28,1.6,0.0,0.000,582232.7,582232.7,16001,0,0,0,L,1151911521,0,122.23,123.14,0002,5,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458340266,278377.00
03/18/2016 18:45,2,1.473,ACTIVE,214.64,360.08,59.991,1458341103,"201051344000645","219011344069620",32.42,7.70,0,341.45,398.56,48.4,44.8,0.380,340311.0,340311.0,22332,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341104,278378.00
03/18/2016 18:45,2,1.213,ACTIVE,213.29,348.66,60.007,1458341103,"274151322000085","219011344069620",31.65,10.30,0,337.24,371.21,39.0,35.7,0.252,610244.9,610244.9,15959,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341105,278379.00
03/18/2016 18:45,2,0.078,ALERT,214.41,305.38,59.991,1458341103,"201051344000633","219011344069620",32.08,2.50,0,302.07,317.70,2.6,0.6,0.000,331543.9,331543.9,22759,0,0,0,L,1122011218,0,122.68,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341107,278380.00
03/18/2016 18:45,2,0.602,ACTIVE,214.19,363.39,59.949,1458341103,"201051344000469","219011344069620",33.52,4.00,0,338.14,386.53,20.5,17.8,0.133,332668.2,332668.2,22732,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341108,278381.00
03/18/2016 18:45,2,0.057,ALERT,212.83,302.68,59.986,1458341103,"201051344000646","219011344069620",28.86,0.50,0,299.37,303.88,1.7,0.0,0.000,337197.3,337197.3,27276,0,0,0,L,1122011218,0,122.23,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341109,278382.00
03/18/2016 18:45,2,0.240,ACTIVE,212.83,354.07,60.002,1458341103,"274151322000052","219011344069620",32.82,8.00,0,336.94,389.84,8.0,5.8,0.040,618407.5,618407.5,16172,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341110,278383.00
03/18/2016 18:45,2,0.070,ALERT,213.29,302.68,59.991,1458341103,"201051344000585","219011344069620",30.59,2.00,0,299.67,304.18,2.2,0.2,0.000,342574.8,342574.8,27283,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341112,278384.00
03/18/2016 18:45,2,0.068,ALERT,213.29,302.98,60.007,1458341103,"201051344001230","219011344069620",29.06,0.50,0,300.27,304.18,2.0,0.0,0.000,341014.4,341014.4,27068,0,0,0,L,1122011218,0,122.46,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341114,278385.00
03/18/2016 18:45,2,0.078,ALERT,213.74,303.58,60.002,1458341103,"201051344000582","219011344069620",28.92,1.00,0,301.17,304.78,2.3,0.3,0.000,334643.1,334643.1,27254,0,0,0,L,1122011218,0,122.46,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341116,278386.00
03/18/2016 18:45,2,0.100,ALERT,212.83,302.68,60.012,1458341103,"201051344000955","219011344069620",29.32,1.50,0,299.67,303.88,3.0,1.0,0.000,345570.9,345570.9,27189,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341118,278387.00
03/18/2016 18:45,2,0.295,ACTIVE,213.29,477.31,59.981,1458341103,"274151322000094","219011344069620",45.64,10.70,0,338.44,494.44,13.7,11.3,0.075,496955.2,496955.2,16817,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341118,278388.00
03/18/2016 18:45,2,0.096,ALERT,213.96,307.18,59.996,1458341103,"201051344000579","219011344069620",29.50,1.00,0,304.78,309.59,2.9,0.8,0.000,346511.7,346511.7,2779,0,0,0,L,1122011218,0,122.23,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341120,278389.00
03/18/2016 18:45,2,0.109,ALERT,213.06,302.98,59.959,1458341103,"201051344000890","219011344069620",29.22,1.50,0,300.57,305.08,3.3,1.2,0.000,342919.5,342919.5,27214,0,0,0,L,1122011218,0,122.46,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341122,278390.00
03/18/2016 18:45,2,0.102,ALERT,213.51,302.98,59.949,1458341103,"201051344000438","219011344069620",29.04,1.00,0,300.27,304.48,3.0,1.0,0.000,345068.8,345068.8,27208,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341124,278391.00
03/18/2016 18:45,2,0.137,ALERT,213.51,302.07,59.991,1458341103,"201051344000417","219011344069620",28.80,1.00,0,299.67,303.58,4.0,2.0,0.000,338760.7,338760.7,27365,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341126,278392.00
03/18/2016 18:45,2,0.305,ACTIVE,213.29,377.22,59.981,1458341103,"274151322000083","219011344069620",35.23,9.00,0,338.14,389.84,10.9,8.6,0.053,612521.8,612521.8,16219,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341127,278393.00
03/18/2016 18:45,2,0.684,ACTIVE,213.96,378.72,60.007,1458341103,"274151322000076","219011344069620",35.23,9.70,0,334.24,398.56,24.4,21.6,0.155,651979.7,651979.7,16223,0,0,0,L,1151911521,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341128,278394.00
03/18/2016 18:45,2,0.742,ACTIVE,214.19,345.36,59.991,1458341103,"201051344000868","219011344069620",22.60,4.50,0,338.44,391.94,17.0,14.5,0.119,331695.4,331695.4,22471,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341129,278395.00
03/18/2016 18:45,2,1.379,ACTIVE,213.29,361.59,59.996,1458341103,"274151322000095","219011344069620",32.36,9.30,0,337.24,384.13,45.2,41.8,0.296,645399.5,645399.5,16119,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341129,278396.00
03/18/2016 18:45,2,1.418,ACTIVE,214.19,359.48,59.991,1458341103,"201051344000988","219011344069620",32.38,6.30,0,337.84,397.66,46.6,43.0,0.376,329770.0,329770.0,22746,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341130,278397.00
03/18/2016 18:45,2,0.072,ALERT,213.06,301.77,59.991,1458341103,"201051344001025","219011344069620",29.12,1.50,0,299.67,304.78,2.1,0.2,0.000,342575.7,342575.7,27268,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341132,278398.00
03/18/2016 18:45,2,0.102,ALERT,213.96,306.58,59.991,1458341103,"201051344000458","219011344069620",34.23,4.50,0,304.18,330.93,3.6,1.5,0.000,339938.5,339938.5,22661,0,0,0,L,1122011218,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341134,278399.00
03/18/2016 18:45,2,1.426,ACTIVE,215.09,355.58,59.991,1458341103,"201051344000853","219011344069620",31.85,6.70,0,336.34,393.75,46.1,42.5,0.371,337953.5,337953.5,22272,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341135,278400.00
03/18/2016 18:45,2,0.076,ALERT,213.74,302.68,59.986,1458341103,"201051344000685","219011344069620",29.02,0.50,0,299.97,303.88,2.2,0.2,0.000,344764.1,344764.1,27084,0,0,0,L,1122011218,0,123.14,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341137,278401.00
03/18/2016 18:45,2,0.062,ALERT,213.29,302.07,60.023,1458341103,"201051344000917","219011344069620",29.20,3.30,0,299.07,303.58,1.9,0.0,0.000,342021.7,342021.7,27084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341139,278402.00
03/18/2016 18:45,2,0.059,ALERT,213.51,302.68,59.986,1458341103,"201051344001145","219011344069620",29.72,0.50,0,300.57,304.78,1.9,0.0,0.000,347130.3,347130.3,26945,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341140,278403.00
03/18/2016 18:45,2,0.086,ALERT,213.51,302.07,60.023,1458341103,"201051344000651","219011344069620",28.47,2.00,0,299.67,303.58,2.5,0.5,0.000,338974.0,338974.0,27312,0,0,0,L,1122011218,0,122.91,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341142,278404.00
03/18/2016 18:45,2,0.055,ACTIVE_NO_POWER,212.61,302.37,59.970,1458341103,"274151322000088","219011344069620",22.26,7.30,0,300.27,304.78,1.3,0.0,0.000,594324.7,594324.7,15907,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341143,278405.00
03/18/2016 18:45,2,0.307,ACTIVE,213.51,477.31,59.965,1458341103,"274151322000068","219011344069620",45.86,14.30,0,339.04,494.74,14.3,11.9,0.066,497073.7,497073.7,16990,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341144,278406.00
03/18/2016 18:45,2,0.064,ALERT,212.83,302.68,59.981,1458341103,"201051344001135","219011344069620",29.68,2.50,0,300.27,304.48,2.0,0.0,0.000,335506.6,335506.6,27278,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341146,278407.00
03/18/2016 18:45,2,0.086,ALERT,213.74,306.28,59.959,1458341103,"201051344000594","219011344069620",29.40,0.00,0,303.58,308.39,2.6,0.6,0.000,342192.0,342192.0,22692,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341148,278408.00
