ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 18:45,2,0.066,ALERT,213.29,302.07,59.949,1458341103,"201051344001203","219011344069620",28.55,1.50,0,300.27,305.68,2.0,0.0,0.000,341801.7,341801.7,27263,0,0,0,L,1122011218,0,122.91,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341150,278409.00
03/18/2016 18:45,2,0.596,ACTIVE,213.06,340.85,59.970,1458341103,"274151322000054","219011344069620",22.74,10.00,0,336.34,359.78,13.8,11.4,0.084,607357.0,607357.0,15944,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341151,278410.00
03/18/2016 18:45,2,1.350,ACTIVE,214.41,356.78,59.986,1458341103,"201051344000867","219011344069620",32.22,7.30,0,338.44,393.45,44.1,40.6,0.345,330912.5,330912.5,22713,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341152,278411.00
03/18/2016 18:45,2,0.186,ALERT,213.29,302.68,59.986,1458341103,"201051344001093","219011344069620",11.91,3.30,0,299.97,335.44,2.2,0.2,0.000,340613.8,340613.8,27143,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1458341153,278412.00
03/18/2016 18:45,2,1.305,ACTIVE,214.19,352.27,59.991,1458341103,"201051344000900","219011344069620",31.67,7.30,0,338.14,388.64,41.8,38.5,0.340,346149.5,346149.5,22118,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341154,278413.00
03/18/2016 18:45,2,0.092,ALERT,214.41,305.38,59.991,1458341103,"201051344000648","219011344069620",32.70,2.50,0,303.28,320.41,3.0,1.0,0.000,339074.1,339074.1,22403,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341156,278414.00
03/18/2016 18:45,2,1.375,ACTIVE,214.41,353.17,59.986,1458341103,"201051344000569","219011344069620",31.77,7.70,0,338.44,388.94,44.3,40.8,0.345,347569.6,347569.6,22048,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341157,278415.00
03/18/2016 18:45,2,1.053,ACTIVE,214.19,347.46,59.981,1458341103,"201051344000983","219011344069620",22.74,6.00,0,337.24,361.29,24.4,21.6,0.186,339738.7,339738.7,22508,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341158,278416.00
03/18/2016 18:45,2,0.051,ALERT,214.41,306.58,59.981,1458341103,"201051344001158","219011344069620",32.07,2.00,0,303.58,316.20,1.7,0.0,0.000,335255.0,335255.0,22740,0,0,0,L,1122011218,0,122.23,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458341160,278417.00
03/18/2016 18:45,2,1.369,ACTIVE,214.87,354.07,59.996,1458341103,"201051344000576","219011344069620",31.81,7.00,0,339.34,389.84,44.1,40.7,0.340,340553.4,340553.4,22183,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341161,278418.00
03/18/2016 18:45,2,0.072,ACTIVE_NO_POWER,213.29,301.77,59.981,1458341103,"274151322000087","219011344069620",19.64,5.50,0,299.37,303.58,1.4,0.0,0.000,582232.7,582232.7,16003,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458341162,278419.00
03/18/2016 19:00,2,0.904,ACTIVE,214.41,355.88,59.991,1458342003,"201051344000645","219011344069620",32.46,7.00,0,339.34,381.73,29.8,26.9,0.217,340320.0,340320.0,22333,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342005,278420.00
03/18/2016 19:00,2,0.428,ACTIVE,212.83,348.06,59.986,1458342003,"274151322000085","219011344069620",32.24,9.00,0,333.63,372.71,14.0,11.6,0.075,610251.5,610251.5,15960,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342005,278421.00
03/18/2016 19:00,2,0.078,ALERT,214.41,305.08,59.996,1458342003,"201051344000633","219011344069620",31.37,2.50,0,302.07,306.88,2.5,0.5,0.000,331544.1,331544.1,22761,0,0,0,L,1122011218,0,122.68,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342007,278422.00
03/18/2016 19:00,2,0.516,ACTIVE,214.19,344.15,59.991,1458342003,"201051344000469","219011344069620",29.92,3.30,0,336.34,370.60,15.6,13.1,0.088,332672.1,332672.1,22733,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342008,278423.00
03/18/2016 19:00,2,0.000,ALERT,213.06,302.68,59.944,1458342003,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,337197.3,337197.3,27278,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342010,278424.00
03/18/2016 19:00,2,0.186,ACTIVE,212.83,339.95,60.018,1458342003,"274151322000052","219011344069620",30.22,7.00,0,336.34,359.78,5.7,3.6,0.022,618408.7,618408.7,16173,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342011,278425.00
03/18/2016 19:00,2,0.068,ALERT,213.51,302.98,60.028,1458342003,"201051344000585","219011344069620",29.62,1.50,0,300.27,304.48,2.1,0.1,0.000,342574.8,342574.8,27285,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342013,278426.00
03/18/2016 19:00,2,0.000,ALERT,213.29,302.98,59.991,1458342003,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,341014.4,341014.4,27070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342015,278427.00
03/18/2016 19:00,2,0.000,ALERT,213.74,303.28,59.991,1458342003,"201051344000582","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,334643.2,334643.2,27256,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1458342016,278428.00
03/18/2016 19:00,2,0.000,ALERT,212.83,302.68,59.991,1458342003,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,345571.0,345571.0,27191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1458342018,278429.00
03/18/2016 19:00,2,0.244,ACTIVE,213.06,458.67,60.012,1458342003,"274151322000094","219011344069620",43.99,9.70,0,338.14,482.12,10.9,8.6,0.049,496957.8,496957.8,16818,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342019,278430.00
03/18/2016 19:00,2,0.000,ALERT,214.19,306.88,59.996,1458342003,"201051344000579","219011344069620",0.00,0.50,0,305.08,308.69,0.0,0.0,0.000,346511.8,346511.8,2781,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342021,278431.00
03/18/2016 19:00,2,0.000,ALERT,213.06,302.98,59.991,1458342003,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,342919.6,342919.6,27216,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1458342023,278432.00
03/18/2016 19:00,2,0.000,ALERT,213.51,302.68,60.018,1458342003,"201051344000438","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,345068.9,345068.9,27210,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1458342025,278433.00
03/18/2016 19:00,2,0.000,ALERT,213.51,302.37,60.007,1458342003,"201051344000417","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,338761.1,338761.1,27367,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342026,278434.00
03/18/2016 19:00,2,0.248,ACTIVE,213.06,372.71,59.996,1458342003,"274151322000083","219011344069620",34.75,8.00,0,336.94,384.73,8.8,6.6,0.044,612523.8,612523.8,16220,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342028,278435.00
03/18/2016 19:00,2,0.457,ACTIVE,213.74,375.71,59.996,1458342003,"274151322000076","219011344069620",34.81,8.50,0,338.44,389.84,16.1,13.6,0.093,651984.1,651984.1,16224,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342028,278436.00
03/18/2016 19:00,2,0.490,ACTIVE,213.96,343.85,59.981,1458342003,"201051344000868","219011344069620",29.76,3.70,0,336.64,368.50,14.8,12.4,0.088,331699.1,331699.1,22472,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342029,278437.00
03/18/2016 19:00,2,0.469,ACTIVE,213.29,373.01,59.996,1458342003,"274151322000095","219011344069620",34.53,7.30,0,337.54,385.93,16.4,13.9,0.097,645405.8,645405.8,16120,0,0,0,L,1151911521,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342030,278438.00
03/18/2016 19:00,2,0.523,ACTIVE,213.96,378.42,60.007,1458342003,"201051344000988","219011344069620",35.05,5.50,0,337.84,385.03,18.8,16.2,0.133,329778.4,329778.4,22747,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342031,278439.00
03/18/2016 19:00,2,0.000,ALERT,213.06,302.07,59.959,1458342003,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,342575.7,342575.7,27270,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1458342033,278440.00
03/18/2016 19:00,2,0.102,ALERT,213.96,306.28,60.002,1458342003,"201051344000458","219011344069620",33.79,4.00,0,304.48,330.63,3.5,1.5,0.000,339938.9,339938.9,22663,0,0,0,L,1122011218,0,122.23,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342035,278441.00
03/18/2016 19:00,2,0.881,ACTIVE,214.87,351.97,59.991,1458342003,"201051344000853","219011344069620",32.08,6.00,0,338.74,378.42,28.6,25.7,0.208,337962.1,337962.1,22273,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342036,278442.00
03/18/2016 19:00,2,0.000,ALERT,213.51,302.68,60.007,1458342003,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,344764.1,344764.1,27086,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342038,278443.00
03/18/2016 19:00,2,0.000,ALERT,213.51,302.37,60.028,1458342003,"201051344000917","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,342021.7,342021.7,27086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342039,278444.00
03/18/2016 19:00,2,0.000,ALERT,213.74,302.98,60.018,1458342003,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,347130.3,347130.3,26947,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342041,278445.00
03/18/2016 19:00,2,0.000,ALERT,213.29,301.77,60.012,1458342003,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,338974.0,338974.0,27314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1458342043,278446.00
03/18/2016 19:00,2,0.041,ACTIVE_NO_POWER,212.61,301.47,60.002,1458342003,"274151322000088","219011344069620",18.35,6.30,0,299.97,303.88,0.8,0.0,0.000,594324.7,594324.7,15908,0,0,0,L,1151911521,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342044,278447.00
03/18/2016 19:00,2,0.256,ACTIVE,213.51,468.89,60.007,1458342003,"274151322000068","219011344069620",44.77,13.30,0,338.74,484.82,11.6,9.3,0.049,497076.4,497076.4,16991,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342045,278448.00
03/18/2016 19:00,2,0.000,ALERT,213.06,302.68,60.007,1458342003,"201051344001135","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,335506.6,335506.6,27280,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342047,278449.00
03/18/2016 19:00,2,0.000,ALERT,213.51,305.98,60.018,1458342003,"201051344000594","219011344069620",0.00,0.00,0,303.58,307.78,0.0,0.0,0.000,342192.0,342192.0,22694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342048,278450.00
03/18/2016 19:00,2,0.000,ALERT,213.29,302.37,60.012,1458342003,"201051344001203","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,341801.7,341801.7,27265,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1458342050,278451.00
03/18/2016 19:00,2,0.438,ACTIVE,212.83,340.25,60.034,1458342003,"274151322000054","219011344069620",21.63,9.00,0,336.64,347.16,9.6,7.4,0.049,607359.2,607359.2,15945,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342051,278452.00
03/18/2016 19:00,2,0.867,ACTIVE,214.41,351.37,60.018,1458342003,"201051344000867","219011344069620",32.08,6.70,0,338.14,377.22,28.2,25.3,0.203,330921.0,330921.0,22714,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342052,278453.00
03/18/2016 19:00,2,0.135,ALERT,213.29,302.68,60.012,1458342003,"201051344001093","219011344069620",34.71,2.50,0,300.57,336.34,4.8,2.7,0.000,340614.3,340614.3,27145,0,0,0,L,1122011218,0,122.23,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342054,278454.00
03/18/2016 19:00,2,0.812,ACTIVE,214.19,348.06,60.012,1458342003,"201051344000900","219011344069620",31.51,6.30,0,335.74,373.01,26.0,23.2,0.203,346157.3,346157.3,22119,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342055,278455.00
03/18/2016 19:00,2,0.090,ALERT,214.41,305.38,60.012,1458342003,"201051344000648","219011344069620",32.14,2.50,0,303.28,316.80,3.0,0.9,0.000,339074.3,339074.3,22405,0,0,0,L,1122011218,0,122.01,123.14,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342057,278456.00
03/18/2016 19:00,2,0.891,ACTIVE,214.41,348.06,60.018,1458342003,"201051344000569","219011344069620",31.45,6.70,0,337.54,375.11,28.4,25.5,0.208,347578.0,347578.0,22049,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342058,278457.00
03/18/2016 19:00,2,0.898,ACTIVE,214.19,345.66,60.002,1458342003,"201051344000983","219011344069620",21.53,5.50,0,336.34,359.48,19.6,17.0,0.150,339743.8,339743.8,22509,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342059,278458.00
03/18/2016 19:00,2,0.051,ALERT,214.19,305.98,60.012,1458342003,"201051344001158","219011344069620",31.33,1.50,0,303.88,307.78,1.7,0.0,0.000,335255.0,335255.0,22742,0,0,0,L,1122011218,0,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342060,278459.00
03/18/2016 19:00,2,0.863,ACTIVE,214.64,348.36,60.018,1458342003,"201051344000576","219011344069620",31.65,6.00,0,338.44,373.61,27.7,24.8,0.199,340561.7,340561.7,22184,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342061,278460.00
03/18/2016 19:00,2,0.064,ACTIVE_NO_POWER,213.06,301.47,59.959,1458342003,"274151322000087","219011344069620",17.20,4.50,0,299.37,303.28,1.1,0.0,0.000,582232.7,582232.7,16004,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342062,278461.00
03/18/2016 19:15,2,0.521,ACTIVE,213.96,354.67,59.959,1458342904,"201051344000645","219011344069620",32.76,6.30,0,337.24,371.51,17.3,14.8,0.106,340325.0,340325.0,22334,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342905,278462.00
03/18/2016 19:15,2,0.309,ACTIVE,213.06,339.65,59.970,1458342904,"274151322000085","219011344069620",30.06,7.70,0,336.64,353.47,9.4,7.1,0.044,610253.6,610253.6,15961,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342906,278463.00
03/18/2016 19:15,2,0.000,ALERT,214.19,304.18,59.944,1458342904,"201051344000633","219011344069620",0.00,2.00,0,301.17,306.58,0.0,0.0,0.000,331544.1,331544.1,22763,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342908,278464.00
03/18/2016 19:15,2,0.426,ACTIVE,213.74,342.35,60.007,1458342904,"201051344000469","219011344069620",30.38,2.50,0,335.74,353.77,13.2,10.8,0.066,332675.1,332675.1,22734,0,0,0,L,1122011218,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342909,278465.00
03/18/2016 19:15,2,0.000,ALERT,213.06,302.37,59.954,1458342904,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,337197.3,337197.3,27280,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342910,278466.00
03/18/2016 19:15,2,0.117,ACTIVE,212.61,339.34,59.970,1458342904,"274151322000052","219011344069620",27.83,6.00,0,335.74,343.25,3.3,1.2,0.000,618409.3,618409.3,16174,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342911,278467.00
03/18/2016 19:15,2,0.000,ALERT,213.51,302.68,59.970,1458342904,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,342574.8,342574.8,27287,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1458342913,278468.00
03/18/2016 19:15,2,0.000,ALERT,213.29,302.68,59.975,1458342904,"201051344001230","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,341014.4,341014.4,27072,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342915,278469.00
03/18/2016 19:15,2,0.000,ALERT,213.74,303.28,60.012,1458342904,"201051344000582","219011344069620",0.00,0.00,0,301.77,305.08,0.0,0.0,0.000,334643.2,334643.2,27258,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342917,278470.00
03/18/2016 19:15,2,0.000,ALERT,213.06,302.37,59.928,1458342904,"201051344000955","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,345571.0,345571.0,27193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342918,278471.00
03/18/2016 19:15,2,0.195,ACTIVE,212.83,394.95,59.970,1458342904,"274151322000094","219011344069620",37.23,8.00,0,337.54,464.68,7.4,5.2,0.035,496959.5,496959.5,16819,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342919,278472.00
03/18/2016 19:15,2,0.000,ALERT,213.74,305.38,59.986,1458342904,"201051344000579","219011344069620",0.00,0.50,0,303.58,308.39,0.0,0.0,0.000,346511.8,346511.8,2783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458342921,278473.00
03/18/2016 19:15,2,0.000,ALERT,213.06,302.98,59.981,1458342904,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,342919.6,342919.6,27218,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342923,278474.00
03/18/2016 19:15,2,0.000,ALERT,213.51,302.37,59.981,1458342904,"201051344000438","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,345068.9,345068.9,27212,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458342925,278475.00
03/18/2016 19:15,2,0.000,ALERT,213.51,302.07,59.981,1458342904,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,338761.1,338761.1,27369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342926,278476.00
03/18/2016 19:15,2,0.107,ACTIVE,212.83,339.65,59.970,1458342904,"274151322000083","219011344069620",29.60,7.00,0,336.64,376.62,3.2,1.2,0.013,612524.9,612524.9,16221,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342927,278477.00
03/18/2016 19:15,2,0.264,ACTIVE,213.29,349.26,59.938,1458342904,"274151322000076","219011344069620",32.38,7.70,0,338.44,379.92,8.7,6.4,0.044,651986.8,651986.8,16225,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342928,278478.00
03/18/2016 19:15,2,0.391,ACTIVE,213.74,342.95,59.981,1458342904,"201051344000868","219011344069620",30.40,3.00,0,335.74,354.67,12.1,9.7,0.057,331701.9,331701.9,22473,0,0,0,L,1122011218,0,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342929,278479.00
03/18/2016 19:15,2,0.332,ACTIVE,212.83,340.85,59.981,1458342904,"274151322000095","219011344069620",30.20,6.30,0,336.94,377.82,10.2,7.9,0.057,645408.5,645408.5,16121,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342930,278480.00
03/18/2016 19:15,2,0.414,ACTIVE,213.74,344.15,59.991,1458342904,"201051344000988","219011344069620",30.87,4.00,0,336.64,385.93,12.9,10.6,0.075,329781.4,329781.4,22748,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342931,278481.00
03/18/2016 19:15,2,0.000,ALERT,213.06,301.77,59.981,1458342904,"201051344001025","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,342575.7,342575.7,27272,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342933,278482.00
03/18/2016 19:15,2,0.104,ALERT,213.51,304.78,59.996,1458342904,"201051344000458","219011344069620",33.16,3.30,0,303.28,325.22,3.5,1.4,0.000,339939.2,339939.2,22665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342935,278483.00
03/18/2016 19:15,2,0.523,ACTIVE,214.19,344.76,59.981,1458342904,"201051344000853","219011344069620",31.37,4.50,0,338.14,367.90,16.6,14.1,0.097,337967.0,337967.0,22274,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342935,278484.00
03/18/2016 19:15,2,0.000,ALERT,213.74,302.37,59.981,1458342904,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,344764.1,344764.1,27088,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342937,278485.00
03/18/2016 19:15,2,0.000,ALERT,213.29,301.77,59.986,1458342904,"201051344000917","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,342021.7,342021.7,27088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342939,278486.00
03/18/2016 19:15,2,0.000,ALERT,213.51,302.37,59.986,1458342904,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,347130.3,347130.3,26949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342941,278487.00
03/18/2016 19:15,2,0.000,ALERT,213.29,301.47,59.970,1458342904,"201051344000651","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,338974.0,338974.0,27316,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458342943,278488.00
03/18/2016 19:15,2,0.004,ALERT,212.16,311.99,59.986,1458342904,"274151322000088","219011344069620",32.36,5.00,0,299.07,317.10,0.0,0.0,0.000,594324.7,594324.7,15909,0,0,0,L,1151911521,0,122.46,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342945,278489.00
03/18/2016 19:15,2,0.211,ACTIVE,213.74,408.18,59.970,1458342904,"274151322000068","219011344069620",38.35,11.70,0,338.74,471.90,8.2,6.0,0.040,497078.3,497078.3,16992,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342946,278490.00
03/18/2016 19:15,2,0.000,ALERT,213.06,302.37,59.996,1458342904,"201051344001135","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,335506.6,335506.6,27282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458342948,278491.00
03/18/2016 19:15,2,0.000,ALERT,213.29,305.08,59.981,1458342904,"201051344000594","219011344069620",0.00,0.00,0,302.68,307.48,0.0,0.0,0.000,342192.0,342192.0,22696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342949,278492.00
03/18/2016 19:15,2,0.000,ALERT,213.29,301.77,59.975,1458342904,"201051344001203","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,341801.7,341801.7,27267,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458342951,278493.00
03/18/2016 19:15,2,0.311,ACTIVE,212.61,338.14,59.975,1458342904,"274151322000054","219011344069620",19.38,7.30,0,335.74,348.06,6.1,4.0,0.022,607360.5,607360.5,15946,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342952,278494.00
03/18/2016 19:15,2,0.418,ACTIVE,213.74,341.75,60.012,1458342904,"201051344000867","219011344069620",30.45,5.50,0,336.64,381.42,13.0,10.6,0.066,330924.6,330924.6,22715,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342953,278495.00
03/18/2016 19:15,2,0.133,ALERT,213.29,302.07,59.970,1458342904,"201051344001093","219011344069620",33.34,2.00,0,300.87,331.53,4.5,2.5,0.000,340614.9,340614.9,27147,0,0,0,L,1122011218,0,122.23,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342955,278496.00
03/18/2016 19:15,2,0.438,ACTIVE,213.51,343.55,59.975,1458342904,"201051344000900","219011344069620",30.22,5.50,0,335.74,363.09,13.4,11.0,0.093,346161.5,346161.5,22120,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342956,278497.00
03/18/2016 19:15,2,0.000,ALERT,213.74,303.88,59.975,1458342904,"201051344000648","219011344069620",0.00,1.50,0,302.37,307.48,0.0,0.0,0.000,339074.5,339074.5,22407,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342957,278498.00
03/18/2016 19:15,2,0.516,ACTIVE,213.74,344.76,59.975,1458342904,"201051344000569","219011344069620",31.71,6.00,0,336.64,361.89,16.6,14.1,0.097,347582.9,347582.9,22050,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342958,278499.00
03/18/2016 19:15,2,0.523,ACTIVE,213.74,342.05,60.012,1458342904,"201051344000983","219011344069620",21.43,4.00,0,336.64,355.58,11.4,9.1,0.071,339747.0,339747.0,22510,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342959,278500.00
03/18/2016 19:15,2,0.000,ALERT,213.74,304.78,59.986,1458342904,"201051344001158","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,335255.0,335255.0,22744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458342961,278501.00
03/18/2016 19:15,2,0.512,ACTIVE,214.19,343.85,59.975,1458342904,"201051344000576","219011344069620",30.95,4.50,0,336.94,361.59,16.1,13.6,0.088,340566.3,340566.3,22185,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458342962,278502.00
03/18/2016 19:15,2,0.029,ALERT,213.06,300.87,59.970,1458342904,"274151322000087","219011344069620",33.30,4.00,0,298.47,315.90,0.0,0.0,0.000,582232.7,582232.7,16005,0,0,0,L,1151911521,0,122.46,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1458342964,278503.00
03/18/2016 19:30,2,0.324,ACTIVE,214.41,342.65,59.986,1458343804,"201051344000645","219011344069620",30.95,5.00,0,338.14,365.49,10.2,8.0,0.040,340327.7,340327.7,22335,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343805,278504.00
03/18/2016 19:30,2,0.215,ACTIVE,213.29,340.55,59.975,1458343804,"274151322000085","219011344069620",29.84,6.30,0,337.24,345.06,6.5,4.3,0.027,610255.1,610255.1,15962,0,0,0,L,1151911521,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343806,278505.00
03/18/2016 19:30,2,0.000,ALERT,214.19,304.18,59.986,1458343804,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,331544.1,331544.1,22765,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343807,278506.00
03/18/2016 19:30,2,0.336,ACTIVE,213.96,341.75,59.986,1458343804,"201051344000469","219011344069620",30.16,2.00,0,335.14,349.26,10.3,8.0,0.044,332677.4,332677.4,22735,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343808,278507.00
03/18/2016 19:30,2,0.000,ALERT,213.29,302.68,59.965,1458343804,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,337197.3,337197.3,27282,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343810,278508.00
03/18/2016 19:30,2,0.098,ALERT,212.83,302.98,59.991,1458343804,"274151322000052","219011344069620",22.56,3.70,0,300.27,351.07,2.2,0.2,0.000,618409.5,618409.5,16175,0,0,0,L,1151911521,0,121.55,123.14,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343812,278509.00
03/18/2016 19:30,2,0.000,ALERT,213.51,302.68,59.996,1458343804,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,342574.8,342574.8,27289,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458343814,278510.00
03/18/2016 19:30,2,0.000,ALERT,213.51,303.28,59.996,1458343804,"201051344001230","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,341014.4,341014.4,27074,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343816,278511.00
03/18/2016 19:30,2,0.000,ALERT,213.96,303.28,59.986,1458343804,"201051344000582","219011344069620",0.00,-0.50,0,301.77,304.78,0.0,0.0,0.000,334643.2,334643.2,27260,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343818,278512.00
03/18/2016 19:30,2,0.000,ALERT,213.06,302.68,59.996,1458343804,"201051344000955","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,345571.0,345571.0,27195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458343819,278513.00
03/18/2016 19:30,2,0.133,ACTIVE,213.29,339.65,59.991,1458343804,"274151322000094","219011344069620",30.83,6.30,0,337.84,399.76,4.1,2.1,0.009,496960.4,496960.4,16820,0,0,0,L,1151911521,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343820,278514.00
03/18/2016 19:30,2,0.000,ALERT,213.51,305.08,60.007,1458343804,"201051344000579","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,346511.8,346511.8,2785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458343822,278515.00
03/18/2016 19:30,2,0.000,ALERT,213.29,302.98,60.039,1458343804,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,342919.6,342919.6,27220,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343824,278516.00
03/18/2016 19:30,2,0.000,ALERT,213.74,302.68,59.991,1458343804,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,345068.9,345068.9,27214,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343826,278517.00
03/18/2016 19:30,2,0.000,ALERT,213.51,301.77,59.991,1458343804,"201051344000417","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,338761.1,338761.1,27371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343828,278518.00
03/18/2016 19:30,2,0.088,ACTIVE,213.29,330.93,59.970,1458343804,"274151322000083","219011344069620",27.95,6.00,0,313.80,359.78,2.5,0.5,0.000,612525.1,612525.1,16222,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343828,278519.00
03/18/2016 19:30,2,0.188,ACTIVE,213.74,346.86,59.986,1458343804,"274151322000076","219011344069620",32.14,6.70,0,338.44,360.38,6.1,4.0,0.022,651988.1,651988.1,16226,0,0,0,L,1151911521,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343829,278520.00
03/18/2016 19:30,2,0.299,ACTIVE,213.74,341.15,59.981,1458343804,"201051344000868","219011344069620",30.24,2.00,0,334.24,349.26,9.2,6.9,0.035,331703.9,331703.9,22474,0,0,0,L,1122011218,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343830,278521.00
03/18/2016 19:30,2,0.221,ACTIVE,213.06,340.55,59.996,1458343804,"274151322000095","219011344069620",29.90,5.00,0,336.34,344.45,6.8,4.6,0.035,645410.1,645410.1,16122,0,0,0,L,1151911521,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343831,278522.00
03/18/2016 19:30,2,0.285,ACTIVE,213.51,341.75,59.996,1458343804,"201051344000988","219011344069620",31.01,3.30,0,335.14,351.07,9.0,6.8,0.035,329783.6,329783.6,22749,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343832,278523.00
03/18/2016 19:30,2,0.000,ALERT,213.29,301.47,59.996,1458343804,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,342575.7,342575.7,27274,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458343834,278524.00
03/18/2016 19:30,2,0.000,ALERT,213.74,304.48,60.007,1458343804,"201051344000458","219011344069620",0.00,2.50,0,302.68,320.71,0.0,0.0,0.000,339939.4,339939.4,22667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458343836,278525.00
03/18/2016 19:30,2,0.318,ACTIVE,214.64,342.35,59.991,1458343804,"201051344000853","219011344069620",30.24,3.30,0,336.34,357.68,9.8,7.5,0.044,337969.6,337969.6,22275,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343837,278526.00
03/18/2016 19:30,2,0.000,ALERT,213.96,302.68,59.986,1458343804,"201051344000685","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,344764.1,344764.1,27090,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343839,278527.00
03/18/2016 19:30,2,0.000,ALERT,213.74,302.07,59.986,1458343804,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,342021.7,342021.7,27090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343840,278528.00
03/18/2016 19:30,2,0.000,ALERT,213.74,302.98,60.012,1458343804,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,347130.3,347130.3,26951,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343842,278529.00
03/18/2016 19:30,2,0.000,ALERT,213.74,302.07,59.991,1458343804,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,338974.0,338974.0,27318,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343844,278530.00
03/18/2016 19:30,2,0.006,ALERT,212.61,302.07,59.986,1458343804,"274151322000088","219011344069620",30.59,3.30,0,299.67,313.20,0.0,0.0,0.000,594324.7,594324.7,15911,0,0,0,L,1151911521,0,122.68,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458343846,278531.00
03/18/2016 19:30,2,0.152,ACTIVE,213.96,340.85,59.996,1458343804,"274151322000068","219011344069620",31.27,9.70,0,339.04,410.28,4.9,2.8,0.018,497079.4,497079.4,16993,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343847,278532.00
03/18/2016 19:30,2,0.000,ALERT,213.06,302.68,59.991,1458343804,"201051344001135","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,335506.6,335506.6,27284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343849,278533.00
03/18/2016 19:30,2,0.000,ALERT,213.51,305.08,59.965,1458343804,"201051344000594","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,342192.0,342192.0,22698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343851,278534.00
03/18/2016 19:30,2,0.000,ALERT,213.51,302.07,60.028,1458343804,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,341801.7,341801.7,27269,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458343853,278535.00
03/18/2016 19:30,2,0.221,ACTIVE,213.06,339.95,59.991,1458343804,"274151322000054","219011344069620",19.62,6.30,0,336.34,342.95,4.4,2.3,0.013,607361.3,607361.3,15947,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343854,278536.00
03/18/2016 19:30,2,0.297,ACTIVE,213.96,340.55,59.991,1458343804,"201051344000867","219011344069620",30.47,4.00,0,334.84,349.26,9.2,7.0,0.035,330926.7,330926.7,22716,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343854,278537.00
03/18/2016 19:30,2,0.000,ALERT,213.51,302.68,60.018,1458343804,"201051344001093","219011344069620",0.00,1.50,0,299.97,320.41,0.0,0.0,0.000,340615.0,340615.0,27149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1458343856,278538.00
03/18/2016 19:30,2,0.242,ACTIVE,213.74,341.45,59.986,1458343804,"201051344000900","219011344069620",29.82,4.00,0,335.14,350.47,7.3,5.2,0.035,346163.4,346163.4,22121,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343857,278539.00
03/18/2016 19:30,2,0.000,ALERT,213.96,303.88,59.986,1458343804,"201051344000648","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,339074.5,339074.5,22409,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343859,278540.00
03/18/2016 19:30,2,0.316,ACTIVE,213.96,341.45,59.991,1458343804,"201051344000569","219011344069620",30.67,4.50,0,336.34,356.48,9.8,7.6,0.040,347585.5,347585.5,22051,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343860,278541.00
03/18/2016 19:30,2,0.318,ACTIVE,213.96,340.55,59.975,1458343804,"201051344000983","219011344069620",20.36,3.30,0,335.14,348.96,6.6,4.4,0.027,339748.6,339748.6,22511,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343861,278542.00
03/18/2016 19:30,2,0.000,ALERT,213.74,304.18,59.986,1458343804,"201051344001158","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,335255.0,335255.0,22746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458343862,278543.00
03/18/2016 19:30,2,0.326,ACTIVE,214.41,342.35,59.975,1458343804,"201051344000576","219011344069620",30.67,3.30,0,335.74,352.57,10.2,7.9,0.035,340568.8,340568.8,22186,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458343863,278544.00
03/18/2016 19:30,2,0.029,ALERT,213.29,301.77,59.975,1458343804,"274151322000087","219011344069620",31.07,3.70,0,299.37,316.20,0.0,0.0,0.000,582232.7,582232.7,16007,0,0,0,L,1151911521,0,122.68,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458343865,278545.00
03/18/2016 19:45,2,0.221,ACTIVE,213.96,340.85,59.959,1458344704,"201051344000645","219011344069620",27.10,3.70,0,336.34,348.06,6.1,4.0,0.009,340329.1,340329.1,22336,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344705,278546.00
03/18/2016 19:45,2,0.141,ACTIVE,212.83,338.44,59.959,1458344704,"274151322000085","219011344069620",27.87,5.00,0,336.34,343.55,4.0,1.9,0.013,610255.8,610255.8,15963,0,0,0,L,1151911521,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344706,278547.00
03/18/2016 19:45,2,0.000,ALERT,214.19,303.88,59.959,1458344704,"201051344000633","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,331544.1,331544.1,22767,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344707,278548.00
03/18/2016 19:45,2,0.273,ACTIVE,213.74,340.55,59.965,1458344704,"201051344000469","219011344069620",28.63,1.00,0,334.54,346.56,7.9,5.7,0.013,332679.1,332679.1,22736,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344708,278549.00
03/18/2016 19:45,2,0.000,ALERT,212.83,302.37,59.944,1458344704,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,337197.3,337197.3,27284,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344710,278550.00
03/18/2016 19:45,2,0.078,ACTIVE_NO_POWER,212.16,300.27,59.959,1458344704,"274151322000052","219011344069620",18.17,3.00,0,298.77,304.48,1.5,0.0,0.000,618409.5,618409.5,16177,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344711,278551.00
03/18/2016 19:45,2,0.000,ALERT,213.51,302.68,59.965,1458344704,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,342574.8,342574.8,27291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344713,278552.00
03/18/2016 19:45,2,0.000,ALERT,213.06,302.68,59.938,1458344704,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,341014.4,341014.4,27076,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344715,278553.00
