ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 19:45,2,0.000,ALERT,213.74,303.28,59.970,1458344704,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,334643.2,334643.2,27262,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344716,278554.00
03/18/2016 19:45,2,0.000,ALERT,212.83,302.07,59.996,1458344704,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,345571.0,345571.0,27197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344718,278555.00
03/18/2016 19:45,2,0.074,ACTIVE,212.83,339.34,59.944,1458344704,"274151322000094","219011344069620",29.30,5.50,0,336.64,343.25,2.2,0.2,0.004,496960.7,496960.7,16821,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344719,278556.00
03/18/2016 19:45,2,0.000,ALERT,213.51,304.48,59.959,1458344704,"201051344000579","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,346511.8,346511.8,2787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344721,278557.00
03/18/2016 19:45,2,0.000,ALERT,213.29,302.98,59.965,1458344704,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,342919.6,342919.6,27222,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344723,278558.00
03/18/2016 19:45,2,0.000,ALERT,213.51,302.37,59.954,1458344704,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,345068.9,345068.9,27216,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344725,278559.00
03/18/2016 19:45,2,0.000,ALERT,213.51,301.77,59.959,1458344704,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,338761.1,338761.1,27373,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344726,278560.00
03/18/2016 19:45,2,0.059,ALERT,212.83,300.87,59.928,1458344704,"274151322000083","219011344069620",19.28,3.30,0,299.07,339.34,1.1,0.0,0.000,612525.1,612525.1,16223,0,0,0,L,1151911521,0,122.01,122.91,0002,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344728,278561.00
03/18/2016 19:45,2,0.111,ACTIVE,213.29,339.34,59.954,1458344704,"274151322000076","219011344069620",29.96,6.00,0,336.94,351.97,3.4,1.4,0.009,651988.7,651988.7,16227,0,0,0,L,1151911521,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344729,278562.00
03/18/2016 19:45,2,0.236,ACTIVE,213.74,341.15,59.965,1458344704,"201051344000868","219011344069620",27.27,1.50,0,335.14,345.96,6.5,4.4,0.013,331705.3,331705.3,22475,0,0,0,L,1122011218,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344730,278563.00
03/18/2016 19:45,2,0.141,ACTIVE,212.83,338.74,59.954,1458344704,"274151322000095","219011344069620",27.67,4.00,0,335.74,343.25,3.9,1.9,0.013,645410.9,645410.9,16123,0,0,0,L,1151911521,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344731,278564.00
03/18/2016 19:45,2,0.207,ACTIVE,213.51,341.75,59.954,1458344704,"201051344000988","219011344069620",29.80,2.50,0,333.33,348.06,6.2,4.1,0.009,329785.0,329785.0,22750,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344732,278565.00
03/18/2016 19:45,2,0.000,ALERT,213.06,301.47,59.949,1458344704,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,342575.7,342575.7,27276,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344734,278566.00
03/18/2016 19:45,2,0.000,ALERT,213.51,304.48,59.954,1458344704,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,339939.4,339939.4,22669,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344735,278567.00
03/18/2016 19:45,2,0.242,ACTIVE,214.41,341.75,59.996,1458344704,"201051344000853","219011344069620",27.49,2.50,0,337.24,347.76,6.8,4.6,0.013,337971.1,337971.1,22276,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344736,278568.00
03/18/2016 19:45,2,0.000,ALERT,213.74,302.37,59.959,1458344704,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,344764.1,344764.1,27092,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344738,278569.00
03/18/2016 19:45,2,0.000,ALERT,213.29,301.77,59.959,1458344704,"201051344000917","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,342021.7,342021.7,27092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344740,278570.00
03/18/2016 19:45,2,0.000,ALERT,213.51,302.37,59.970,1458344704,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,347130.3,347130.3,26953,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344742,278571.00
03/18/2016 19:45,2,0.000,ALERT,213.51,301.77,59.954,1458344704,"201051344000651","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,338974.0,338974.0,27320,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344744,278572.00
03/18/2016 19:45,2,0.000,ALERT,212.38,300.87,59.954,1458344704,"274151322000088","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,594324.7,594324.7,15913,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458344745,278573.00
03/18/2016 19:45,2,0.094,ACTIVE,213.74,339.34,59.970,1458344704,"274151322000068","219011344069620",29.62,7.70,0,337.54,344.15,2.8,0.8,0.000,497079.8,497079.8,16994,0,0,0,L,1151911521,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344747,278574.00
03/18/2016 19:45,2,0.000,ALERT,213.06,302.37,59.959,1458344704,"201051344001135","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,335506.6,335506.6,27286,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344748,278575.00
03/18/2016 19:45,2,0.000,ALERT,213.29,304.78,59.959,1458344704,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,342192.0,342192.0,22700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344750,278576.00
03/18/2016 19:45,2,0.000,ALERT,213.29,301.77,59.970,1458344704,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,341801.7,341801.7,27271,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344752,278577.00
03/18/2016 19:45,2,0.133,ACTIVE,212.83,337.84,59.981,1458344704,"274151322000054","219011344069620",19.04,5.50,0,334.84,342.65,2.6,0.6,0.000,607361.7,607361.7,15948,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344753,278578.00
03/18/2016 19:45,2,0.232,ACTIVE,213.74,340.25,59.965,1458344704,"201051344000867","219011344069620",27.35,3.30,0,334.84,346.86,6.5,4.3,0.004,330928.1,330928.1,22717,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344754,278579.00
03/18/2016 19:45,2,0.000,ALERT,213.06,301.77,60.007,1458344704,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,340615.0,340615.0,27151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458344756,278580.00
03/18/2016 19:45,2,0.166,ACTIVE,212.83,339.65,59.975,1458344704,"201051344000900","219011344069620",27.73,3.30,0,334.84,346.56,4.7,2.6,0.013,346164.3,346164.3,22122,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344757,278581.00
03/18/2016 19:45,2,0.000,ALERT,213.06,302.07,59.965,1458344704,"201051344000648","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,339074.5,339074.5,22411,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344758,278582.00
03/18/2016 19:45,2,0.238,ACTIVE,213.06,339.34,59.975,1458344704,"201051344000569","219011344069620",29.56,3.30,0,335.14,346.86,7.2,5.0,0.018,347587.0,347587.0,22052,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344759,278583.00
03/18/2016 19:45,2,0.127,ALERT,212.83,303.28,59.970,1458344704,"201051344000983","219011344069620",17.06,2.00,0,302.37,345.66,2.2,0.2,0.000,339749.2,339749.2,22512,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344761,278584.00
03/18/2016 19:45,2,0.000,ALERT,213.29,303.28,59.970,1458344704,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,335255.0,335255.0,22748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458344763,278585.00
03/18/2016 19:45,2,0.266,ACTIVE,213.51,340.55,59.970,1458344704,"201051344000576","219011344069620",27.33,2.50,0,336.34,347.46,7.4,5.2,0.009,340570.4,340570.4,22187,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458344764,278586.00
03/18/2016 19:45,2,0.000,ALERT,212.83,299.97,59.975,1458344704,"274151322000087","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,582232.7,582232.7,16009,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458344766,278587.00
03/18/2016 20:00,2,0.172,ALERT,213.74,303.58,59.965,1458345603,"201051344000645","219011344069620",20.79,2.50,0,303.28,361.59,3.6,1.6,0.000,340329.9,340329.9,22337,0,0,0,L,1122011218,0,122.23,122.68,0002,-1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345605,278588.00
03/18/2016 20:00,2,0.070,ALERT,212.83,300.57,59.928,1458345603,"274151322000085","219011344069620",23.20,3.70,0,299.67,341.45,1.6,0.0,0.000,610256.0,610256.0,15964,0,0,0,L,1151911521,0,122.68,122.46,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345607,278589.00
03/18/2016 20:00,2,0.000,ALERT,213.74,302.98,59.949,1458345603,"201051344000633","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,331544.1,331544.1,22769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345609,278590.00
03/18/2016 20:00,2,0.193,ALERT,213.29,303.28,59.965,1458345603,"201051344000469","219011344069620",23.20,0.00,0,302.07,350.47,4.6,2.5,0.000,332680.2,332680.2,22737,0,0,0,L,1122011218,0,121.33,122.91,0002,-2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345611,278591.00
03/18/2016 20:00,2,0.000,ALERT,212.61,301.77,59.965,1458345603,"201051344000646","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,337197.3,337197.3,27286,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345613,278592.00
03/18/2016 20:00,2,0.041,ALERT,212.61,300.57,59.991,1458345603,"274151322000052","219011344069620",31.27,1.50,0,298.77,313.80,0.0,0.0,0.000,618409.5,618409.5,16178,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458345615,278593.00
03/18/2016 20:00,2,0.000,ALERT,212.83,301.77,59.970,1458345603,"201051344000585","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,342574.8,342574.8,27293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345616,278594.00
03/18/2016 20:00,2,0.000,ALERT,212.83,302.07,59.970,1458345603,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,341014.4,341014.4,27078,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345618,278595.00
03/18/2016 20:00,2,0.000,ALERT,213.06,302.37,59.986,1458345603,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,334643.2,334643.2,27264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345620,278596.00
03/18/2016 20:00,2,0.000,ALERT,212.38,301.47,59.991,1458345603,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,345571.0,345571.0,27199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345622,278597.00
03/18/2016 20:00,2,0.000,ALERT,212.61,299.97,59.970,1458345603,"274151322000094","219011344069620",42.96,3.70,0,298.77,425.31,0.0,0.0,0.000,496960.7,496960.7,16822,0,0,0,L,1151911521,0,121.78,122.91,0002,0,0,0,0,0,0,0,224,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345624,278598.00
03/18/2016 20:00,2,0.000,ALERT,213.29,304.48,59.965,1458345603,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,346511.8,346511.8,2789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345625,278599.00
03/18/2016 20:00,2,0.000,ALERT,212.83,302.07,59.975,1458345603,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,342919.6,342919.6,27224,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345627,278600.00
03/18/2016 20:00,2,0.000,ALERT,212.83,301.77,59.975,1458345603,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,345068.9,345068.9,27218,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345629,278601.00
03/18/2016 20:00,2,0.000,ALERT,213.06,301.47,59.975,1458345603,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,338761.1,338761.1,27375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345631,278602.00
03/18/2016 20:00,2,0.020,ALERT,212.38,300.87,59.965,1458345603,"274151322000083","219011344069620",31.55,2.00,0,299.07,306.58,0.0,0.0,0.000,612525.1,612525.1,16225,0,0,0,L,1151911521,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1458345633,278603.00
03/18/2016 20:00,2,0.062,ALERT,213.06,300.27,59.970,1458345603,"274151322000076","219011344069620",21.51,3.70,0,299.37,346.26,1.4,0.0,0.000,651988.8,651988.8,16228,0,0,0,L,1151911521,0,121.78,123.14,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345635,278604.00
03/18/2016 20:00,2,0.152,ALERT,213.29,304.48,59.975,1458345603,"201051344000868","219011344069620",22.11,0.50,0,303.58,353.47,3.4,1.4,0.000,331706.1,331706.1,22476,0,0,0,L,1122011218,0,121.55,122.68,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345637,278605.00
03/18/2016 20:00,2,0.064,ALERT,212.38,301.47,59.938,1458345603,"274151322000095","219011344069620",23.04,3.00,0,300.57,341.15,1.5,0.0,0.000,645411.1,645411.1,16124,0,0,0,L,1151911521,0,122.23,122.46,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345638,278606.00
03/18/2016 20:00,2,0.141,ALERT,213.29,303.58,59.975,1458345603,"201051344000988","219011344069620",22.76,1.00,0,300.57,348.66,3.2,1.2,0.000,329785.7,329785.7,22751,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345640,278607.00
03/18/2016 20:00,2,0.000,ALERT,212.61,300.87,59.975,1458345603,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,342575.7,342575.7,27278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345642,278608.00
03/18/2016 20:00,2,0.000,ALERT,213.29,303.88,59.975,1458345603,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,339939.4,339939.4,22671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345644,278609.00
03/18/2016 20:00,2,0.152,ALERT,213.74,303.28,59.970,1458345603,"201051344000853","219011344069620",21.51,1.00,0,302.98,347.76,3.4,1.3,0.000,337971.8,337971.8,22277,0,0,0,L,1122011218,0,122.23,122.68,0002,1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345646,278610.00
03/18/2016 20:00,2,0.000,ALERT,213.29,301.77,59.981,1458345603,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,344764.1,344764.1,27094,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345648,278611.00
03/18/2016 20:00,2,0.000,ALERT,213.06,301.47,59.975,1458345603,"201051344000917","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,342021.7,342021.7,27094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345649,278612.00
03/18/2016 20:00,2,0.000,ALERT,213.06,301.77,59.981,1458345603,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,347130.3,347130.3,26955,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345651,278613.00
03/18/2016 20:00,2,0.000,ALERT,212.83,301.17,59.970,1458345603,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,338974.0,338974.0,27322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345653,278614.00
03/18/2016 20:00,2,0.000,ALERT,211.93,299.67,59.970,1458345603,"274151322000088","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,594324.7,594324.7,15915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345655,278615.00
03/18/2016 20:00,2,0.006,ALERT,213.29,299.97,59.965,1458345603,"274151322000068","219011344069620",43.24,6.00,0,298.77,425.61,0.0,0.0,0.000,497079.9,497079.9,16995,0,0,0,L,1151911521,0,122.46,123.14,0002,4,0,0,0,0,0,0,216,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345657,278616.00
03/18/2016 20:00,2,0.000,ALERT,212.61,301.77,59.965,1458345603,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,335506.6,335506.6,27288,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345659,278617.00
03/18/2016 20:00,2,0.000,ALERT,212.83,303.88,59.975,1458345603,"201051344000594","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,342192.0,342192.0,22702,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345660,278618.00
03/18/2016 20:00,2,0.000,ALERT,212.83,301.47,59.981,1458345603,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,341801.7,341801.7,27273,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458345662,278619.00
03/18/2016 20:00,2,0.053,ALERT,212.38,301.17,59.975,1458345603,"274151322000054","219011344069620",18.61,3.30,0,299.37,350.77,1.0,0.0,0.000,607361.7,607361.7,15949,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345664,278620.00
03/18/2016 20:00,2,0.145,ALERT,213.51,302.98,60.007,1458345603,"201051344000867","219011344069620",22.40,2.50,0,302.37,357.68,3.3,1.3,0.000,330928.9,330928.9,22718,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345666,278621.00
03/18/2016 20:00,2,0.000,ALERT,212.83,301.77,59.954,1458345603,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,340615.0,340615.0,27153,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345667,278622.00
03/18/2016 20:00,2,0.086,ALERT,213.06,303.58,59.970,1458345603,"201051344000900","219011344069620",21.99,2.00,0,302.37,352.57,2.0,0.0,0.000,346164.6,346164.6,22123,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345669,278623.00
03/18/2016 20:00,2,0.000,ALERT,213.29,302.98,59.991,1458345603,"201051344000648","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,339074.5,339074.5,22413,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345672,278624.00
03/18/2016 20:00,2,0.162,ALERT,213.29,304.18,59.975,1458345603,"201051344000569","219011344069620",22.48,2.00,0,303.58,343.85,3.7,1.7,0.000,347587.9,347587.9,22053,0,0,0,L,1122011218,0,121.55,122.68,0002,-1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345673,278625.00
03/18/2016 20:00,2,0.068,ALERT,213.06,303.88,59.975,1458345603,"201051344000983","219011344069620",21.27,0.50,0,301.47,306.28,1.5,0.0,0.000,339749.2,339749.2,22514,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1458345675,278626.00
03/18/2016 20:00,2,0.000,ALERT,213.29,303.58,59.970,1458345603,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,335255.0,335255.0,22750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345677,278627.00
03/18/2016 20:00,2,0.172,ALERT,213.51,303.88,59.970,1458345603,"201051344000576","219011344069620",21.79,1.00,0,302.98,355.88,3.8,1.8,0.000,340571.3,340571.3,22188,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458345679,278628.00
03/18/2016 20:00,2,0.000,ALERT,212.38,299.37,59.970,1458345603,"274151322000087","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,582232.7,582232.7,16011,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458345681,278629.00
03/18/2016 20:15,2,0.000,ALERT,213.29,302.98,59.981,1458346504,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,340329.9,340329.9,22339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458346506,278630.00
03/18/2016 20:15,2,0.000,ALERT,212.61,300.57,59.954,1458346504,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,610256.0,610256.0,15966,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1458346508,278631.00
03/18/2016 20:15,2,0.000,ALERT,213.51,302.98,59.959,1458346504,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,331544.1,331544.1,22771,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346510,278632.00
03/18/2016 20:15,2,0.000,ALERT,213.06,303.28,59.949,1458346504,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,332680.4,332680.4,22739,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1458346512,278633.00
03/18/2016 20:15,2,0.000,ALERT,212.16,300.87,59.954,1458346504,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,337197.3,337197.3,27288,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346513,278634.00
03/18/2016 20:15,2,0.000,ALERT,212.16,300.87,59.991,1458346504,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,618409.5,618409.5,16180,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1458346515,278635.00
03/18/2016 20:15,2,0.000,ALERT,212.38,300.87,59.970,1458346504,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,342574.8,342574.8,27295,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346517,278636.00
03/18/2016 20:15,2,0.000,ALERT,212.38,301.47,59.954,1458346504,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,341014.4,341014.4,27080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346519,278637.00
03/18/2016 20:15,2,0.000,ALERT,212.83,301.77,59.928,1458346504,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,334643.2,334643.2,27266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458346520,278638.00
03/18/2016 20:15,2,0.000,ALERT,211.93,300.87,59.970,1458346504,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,345571.0,345571.0,27201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346522,278639.00
03/18/2016 20:15,2,0.000,ALERT,212.38,299.97,59.954,1458346504,"274151322000094","219011344069620",0.00,1.50,0,297.87,408.48,0.0,0.0,0.000,496960.7,496960.7,16824,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1458346524,278640.00
03/18/2016 20:15,2,0.000,ALERT,213.06,304.18,59.938,1458346504,"201051344000579","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,346511.8,346511.8,2791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346526,278641.00
03/18/2016 20:15,2,0.000,ALERT,212.16,301.17,59.965,1458346504,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,342919.6,342919.6,27226,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346528,278642.00
03/18/2016 20:15,2,0.000,ALERT,212.38,300.57,60.012,1458346504,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,345068.9,345068.9,27220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346529,278643.00
03/18/2016 20:15,2,0.000,ALERT,212.38,299.97,59.965,1458346504,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,338761.1,338761.1,27377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458346531,278644.00
03/18/2016 20:15,2,0.000,ALERT,212.61,301.17,59.959,1458346504,"274151322000083","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,612525.1,612525.1,16227,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458346533,278645.00
03/18/2016 20:15,2,0.000,ALERT,213.06,300.27,59.959,1458346504,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,651988.8,651988.8,16230,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1458346535,278646.00
03/18/2016 20:15,2,0.000,ALERT,212.83,304.18,59.959,1458346504,"201051344000868","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,331706.1,331706.1,22478,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1458346537,278647.00
03/18/2016 20:15,2,0.000,ALERT,212.38,301.47,59.965,1458346504,"274151322000095","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,645411.1,645411.1,16126,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1458346539,278648.00
03/18/2016 20:15,2,0.000,ALERT,212.61,302.98,59.959,1458346504,"201051344000988","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,329785.7,329785.7,22753,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1458346541,278649.00
03/18/2016 20:15,2,0.000,ALERT,211.93,299.67,59.954,1458346504,"201051344001025","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,342575.7,342575.7,27280,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458346543,278650.00
03/18/2016 20:15,2,0.000,ALERT,212.83,303.28,59.975,1458346504,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,339939.4,339939.4,22673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346545,278651.00
03/18/2016 20:15,2,0.000,ALERT,213.51,303.28,59.996,1458346504,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,337971.9,337971.9,22279,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1458346546,278652.00
03/18/2016 20:15,2,0.000,ALERT,212.38,300.57,59.970,1458346504,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,344764.1,344764.1,27096,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346548,278653.00
03/18/2016 20:15,2,0.000,ALERT,212.16,299.97,59.965,1458346504,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,342021.7,342021.7,27096,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346550,278654.00
03/18/2016 20:15,2,0.000,ALERT,212.38,300.87,59.965,1458346504,"201051344001145","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,347130.3,347130.3,26957,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346552,278655.00
03/18/2016 20:15,2,0.000,ALERT,212.38,299.97,59.959,1458346504,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,338974.0,338974.0,27324,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346554,278656.00
03/18/2016 20:15,2,0.000,ALERT,211.70,299.97,59.917,1458346504,"274151322000088","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,594324.7,594324.7,15917,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346555,278657.00
03/18/2016 20:15,2,0.000,ALERT,213.06,299.97,59.970,1458346504,"274151322000068","219011344069620",0.00,3.30,0,297.87,414.19,0.0,0.0,0.000,497079.9,497079.9,16997,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458346557,278658.00
03/18/2016 20:15,2,0.000,ALERT,211.93,300.57,59.965,1458346504,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,335506.6,335506.6,27290,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346559,278659.00
03/18/2016 20:15,2,0.000,ALERT,212.61,303.58,59.965,1458346504,"201051344000594","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,342192.0,342192.0,22704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346561,278660.00
03/18/2016 20:15,2,0.000,ALERT,212.16,300.27,59.959,1458346504,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,341801.7,341801.7,27275,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346563,278661.00
03/18/2016 20:15,2,0.000,ALERT,211.93,300.87,59.970,1458346504,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,607361.7,607361.7,15951,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1458346565,278662.00
03/18/2016 20:15,2,0.000,ALERT,213.06,302.98,59.981,1458346504,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,330928.9,330928.9,22720,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1458346566,278663.00
03/18/2016 20:15,2,0.000,ALERT,212.38,300.87,60.018,1458346504,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,340615.0,340615.0,27155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346568,278664.00
03/18/2016 20:15,2,0.000,ALERT,212.61,302.98,59.970,1458346504,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,346164.6,346164.6,22125,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1458346570,278665.00
03/18/2016 20:15,2,0.000,ALERT,213.06,302.37,59.981,1458346504,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,339074.5,339074.5,22415,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346572,278666.00
03/18/2016 20:15,2,0.000,ALERT,213.06,303.88,59.970,1458346504,"201051344000569","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,347588.1,347588.1,22055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1458346573,278667.00
03/18/2016 20:15,2,0.000,ALERT,212.83,303.28,60.012,1458346504,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,339749.2,339749.2,22516,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458346575,278668.00
03/18/2016 20:15,2,0.000,ALERT,213.06,302.98,59.928,1458346504,"201051344001158","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,335255.0,335255.0,22752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458346577,278669.00
03/18/2016 20:15,2,0.000,ALERT,213.29,303.58,59.970,1458346504,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,340571.5,340571.5,22190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1458346579,278670.00
03/18/2016 20:15,2,0.000,ALERT,212.16,299.07,59.965,1458346504,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,582232.7,582232.7,16013,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458346581,278671.00
03/18/2016 20:30,2,0.000,ALERT,212.38,301.77,59.970,1458347404,"201051344000645","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,340329.9,340329.9,22341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347406,278672.00
03/18/2016 20:30,2,0.000,ALERT,211.48,298.77,59.970,1458347404,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,610256.0,610256.0,15968,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347407,278673.00
03/18/2016 20:30,2,0.000,ALERT,212.61,301.47,59.928,1458347404,"201051344000633","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,331544.1,331544.1,22773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347409,278674.00
03/18/2016 20:30,2,0.000,ALERT,212.38,302.37,59.975,1458347404,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,332680.4,332680.4,22741,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347411,278675.00
03/18/2016 20:30,2,0.000,ALERT,211.48,300.27,59.970,1458347404,"201051344000646","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,337197.3,337197.3,27290,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347413,278676.00
03/18/2016 20:30,2,0.000,ALERT,211.25,299.07,59.970,1458347404,"274151322000052","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,618409.5,618409.5,16182,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347414,278677.00
03/18/2016 20:30,2,0.000,ALERT,211.93,300.57,59.970,1458347404,"201051344000585","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,342574.8,342574.8,27297,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347416,278678.00
03/18/2016 20:30,2,0.000,ALERT,211.70,300.57,59.970,1458347404,"201051344001230","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,341014.4,341014.4,27082,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347418,278679.00
03/18/2016 20:30,2,0.000,ALERT,212.16,301.17,59.975,1458347404,"201051344000582","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,334643.2,334643.2,27268,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347420,278680.00
03/18/2016 20:30,2,0.000,ALERT,211.25,300.27,59.996,1458347404,"201051344000955","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,345571.0,345571.0,27203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347422,278681.00
03/18/2016 20:30,2,0.000,ALERT,211.03,297.87,59.949,1458347404,"274151322000094","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,496960.7,496960.7,16826,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347424,278682.00
03/18/2016 20:30,2,0.000,ALERT,212.16,302.68,59.970,1458347404,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,346511.8,346511.8,2793,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347425,278683.00
03/18/2016 20:30,2,0.000,ALERT,211.48,300.87,59.965,1458347404,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,342919.6,342919.6,27228,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347427,278684.00
03/18/2016 20:30,2,0.000,ALERT,211.70,300.27,60.002,1458347404,"201051344000438","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,345068.9,345068.9,27222,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347429,278685.00
03/18/2016 20:30,2,0.000,ALERT,211.93,299.97,59.922,1458347404,"201051344000417","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,338761.1,338761.1,27379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347431,278686.00
03/18/2016 20:30,2,0.000,ALERT,211.48,299.97,59.959,1458347404,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,612525.1,612525.1,16229,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347433,278687.00
03/18/2016 20:30,2,0.000,ALERT,212.16,299.07,59.959,1458347404,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,651988.8,651988.8,16232,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347435,278688.00
03/18/2016 20:30,2,0.000,ALERT,211.93,302.37,59.965,1458347404,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,331706.1,331706.1,22480,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347436,278689.00
03/18/2016 20:30,2,0.000,ALERT,211.25,300.57,59.949,1458347404,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,645411.1,645411.1,16128,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347438,278690.00
03/18/2016 20:30,2,0.000,ALERT,211.93,301.77,59.965,1458347404,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,329785.7,329785.7,22755,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347440,278691.00
03/18/2016 20:30,2,0.000,ALERT,211.48,299.67,59.970,1458347404,"201051344001025","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,342575.7,342575.7,27282,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347442,278692.00
03/18/2016 20:30,2,0.000,ALERT,211.93,301.77,59.959,1458347404,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,339939.4,339939.4,22675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347444,278693.00
03/18/2016 20:30,2,0.000,ALERT,212.61,302.07,59.970,1458347404,"201051344000853","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,337971.9,337971.9,22281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347446,278694.00
03/18/2016 20:30,2,0.000,ALERT,211.93,299.97,59.965,1458347404,"201051344000685","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,344764.1,344764.1,27098,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347448,278695.00
03/18/2016 20:30,2,0.000,ALERT,211.70,299.67,59.965,1458347404,"201051344000917","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,342021.7,342021.7,27098,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347450,278696.00
03/18/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1458347404,"201051344001145","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,347130.3,347130.3,26959,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347451,278697.00
03/18/2016 20:30,2,0.000,ALERT,211.70,299.37,59.975,1458347404,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,338974.0,338974.0,27326,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347453,278698.00
