ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 20:30,2,0.000,ALERT,211.03,298.47,59.991,1458347404,"274151322000088","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,594324.7,594324.7,15919,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347455,278699.00
03/18/2016 20:30,2,0.000,ALERT,211.93,297.87,59.959,1458347404,"274151322000068","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,497079.9,497079.9,16999,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347457,278700.00
03/18/2016 20:30,2,0.000,ALERT,211.48,300.27,59.970,1458347404,"201051344001135","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,335506.6,335506.6,27292,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347459,278701.00
03/18/2016 20:30,2,0.000,ALERT,211.70,302.37,59.949,1458347404,"201051344000594","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,342192.0,342192.0,22706,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347461,278702.00
03/18/2016 20:30,2,0.000,ALERT,211.70,299.97,59.917,1458347404,"201051344001203","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,341801.7,341801.7,27277,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347463,278703.00
03/18/2016 20:30,2,0.000,ALERT,211.25,299.37,59.959,1458347404,"274151322000054","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,607361.7,607361.7,15953,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347464,278704.00
03/18/2016 20:30,2,0.000,ALERT,212.38,301.47,59.959,1458347404,"201051344000867","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,330928.9,330928.9,22722,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347466,278705.00
03/18/2016 20:30,2,0.000,ALERT,211.70,299.97,59.944,1458347404,"201051344001093","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,340615.0,340615.0,27157,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347468,278706.00
03/18/2016 20:30,2,0.000,ALERT,211.93,301.77,59.954,1458347404,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,346164.6,346164.6,22127,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347470,278707.00
03/18/2016 20:30,2,0.000,ALERT,212.16,300.87,59.965,1458347404,"201051344000648","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,339074.5,339074.5,22417,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347472,278708.00
03/18/2016 20:30,2,0.000,ALERT,212.38,302.37,59.965,1458347404,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,347588.1,347588.1,22057,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347474,278709.00
03/18/2016 20:30,2,0.000,ALERT,211.93,301.77,59.917,1458347404,"201051344000983","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,339749.2,339749.2,22518,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458347475,278710.00
03/18/2016 20:30,2,0.000,ALERT,212.16,301.47,59.954,1458347404,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,335255.0,335255.0,22754,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347477,278711.00
03/18/2016 20:30,2,0.000,ALERT,212.61,302.37,59.981,1458347404,"201051344000576","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,340571.5,340571.5,22192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347479,278712.00
03/18/2016 20:30,2,0.000,ALERT,211.48,297.87,59.991,1458347404,"274151322000087","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,582232.7,582232.7,16015,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458347481,278713.00
03/18/2016 20:45,2,0.000,ALERT,212.38,301.77,59.975,1458348303,"201051344000645","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,340329.9,340329.9,22343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348305,278714.00
03/18/2016 20:45,2,0.000,ALERT,211.25,298.47,59.949,1458348303,"274151322000085","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,610256.0,610256.0,15970,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348307,278715.00
03/18/2016 20:45,2,0.000,ALERT,212.61,301.77,59.954,1458348303,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,331544.1,331544.1,22775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348309,278716.00
03/18/2016 20:45,2,0.000,ALERT,212.16,301.77,59.991,1458348303,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,332680.4,332680.4,22743,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348310,278717.00
03/18/2016 20:45,2,0.000,ALERT,211.25,300.27,59.959,1458348303,"201051344000646","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,337197.3,337197.3,27292,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348312,278718.00
03/18/2016 20:45,2,0.000,ALERT,211.03,299.37,59.954,1458348303,"274151322000052","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,618409.5,618409.5,16184,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348314,278719.00
03/18/2016 20:45,2,0.000,ALERT,211.70,300.57,59.954,1458348303,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,342574.8,342574.8,27299,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348316,278720.00
03/18/2016 20:45,2,0.000,ALERT,211.70,300.87,59.959,1458348303,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,341014.4,341014.4,27084,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348318,278721.00
03/18/2016 20:45,2,0.000,ALERT,212.16,301.17,59.933,1458348303,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.37,0.0,0.0,0.000,334643.2,334643.2,27270,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458348320,278722.00
03/18/2016 20:45,2,0.000,ALERT,211.03,300.27,59.959,1458348303,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,345571.0,345571.0,27205,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348322,278723.00
03/18/2016 20:45,2,0.000,ALERT,211.25,298.77,59.959,1458348303,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,496960.7,496960.7,16828,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348323,278724.00
03/18/2016 20:45,2,0.000,ALERT,211.70,302.37,59.965,1458348303,"201051344000579","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,346511.8,346511.8,2795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348325,278725.00
03/18/2016 20:45,2,0.000,ALERT,211.48,300.87,59.965,1458348303,"201051344000890","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,342919.6,342919.6,27230,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348327,278726.00
03/18/2016 20:45,2,0.000,ALERT,211.70,300.57,59.970,1458348303,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,345068.9,345068.9,27224,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458348329,278727.00
03/18/2016 20:45,2,0.000,ALERT,211.70,299.67,59.949,1458348303,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,338761.1,338761.1,27381,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458348331,278728.00
03/18/2016 20:45,2,0.000,ALERT,211.25,299.07,59.959,1458348303,"274151322000083","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,612525.1,612525.1,16231,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348333,278729.00
03/18/2016 20:45,2,0.000,ALERT,211.93,299.37,59.954,1458348303,"274151322000076","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,651988.8,651988.8,16234,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348334,278730.00
03/18/2016 20:45,2,0.000,ALERT,211.93,302.07,59.991,1458348303,"201051344000868","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,331706.1,331706.1,22482,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348336,278731.00
03/18/2016 20:45,2,0.000,ALERT,211.25,300.27,59.959,1458348303,"274151322000095","219011344069620",0.00,-2.50,0,299.07,301.77,0.0,0.0,0.000,645411.1,645411.1,16130,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458348338,278732.00
03/18/2016 20:45,2,0.000,ALERT,211.70,301.47,59.959,1458348303,"201051344000988","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,329785.7,329785.7,22757,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348340,278733.00
03/18/2016 20:45,2,0.000,ALERT,211.48,299.67,59.965,1458348303,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,342575.7,342575.7,27284,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348342,278734.00
03/18/2016 20:45,2,0.000,ALERT,211.70,301.77,59.970,1458348303,"201051344000458","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,339939.4,339939.4,22677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348343,278735.00
03/18/2016 20:45,2,0.000,ALERT,212.38,301.47,59.986,1458348303,"201051344000853","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,337971.9,337971.9,22283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348345,278736.00
03/18/2016 20:45,2,0.000,ALERT,211.93,300.57,59.975,1458348303,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,344764.1,344764.1,27100,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348347,278737.00
03/18/2016 20:45,2,0.000,ALERT,211.93,299.97,59.970,1458348303,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,342021.7,342021.7,27100,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348349,278738.00
03/18/2016 20:45,2,0.000,ALERT,211.93,300.87,59.975,1458348303,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,347130.3,347130.3,26961,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348351,278739.00
03/18/2016 20:45,2,0.000,ALERT,211.70,299.67,59.933,1458348303,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,338974.0,338974.0,27328,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458348353,278740.00
03/18/2016 20:45,2,0.000,ALERT,210.80,298.77,59.965,1458348303,"274151322000088","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,594324.7,594324.7,15921,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348355,278741.00
03/18/2016 20:45,2,0.000,ALERT,211.70,298.17,59.970,1458348303,"274151322000068","219011344069620",0.00,0.00,0,297.26,299.97,0.0,0.0,0.000,497079.9,497079.9,17001,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348356,278742.00
03/18/2016 20:45,2,0.000,ALERT,211.25,300.27,59.975,1458348303,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,335506.6,335506.6,27294,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348358,278743.00
03/18/2016 20:45,2,0.000,ALERT,211.48,302.07,59.975,1458348303,"201051344000594","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,342192.0,342192.0,22708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348360,278744.00
03/18/2016 20:45,2,0.000,ALERT,211.70,299.97,60.018,1458348303,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,341801.7,341801.7,27279,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458348362,278745.00
03/18/2016 20:45,2,0.000,ALERT,211.03,299.37,59.975,1458348303,"274151322000054","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,607361.7,607361.7,15955,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348364,278746.00
03/18/2016 20:45,2,0.000,ALERT,212.16,301.17,60.002,1458348303,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,330928.9,330928.9,22724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348366,278747.00
03/18/2016 20:45,2,0.000,ALERT,211.70,300.27,59.970,1458348303,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,340615.0,340615.0,27159,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348368,278748.00
03/18/2016 20:45,2,0.000,ALERT,211.70,301.77,59.986,1458348303,"201051344000900","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,346164.6,346164.6,22129,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348369,278749.00
03/18/2016 20:45,2,0.000,ALERT,212.16,300.87,59.970,1458348303,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,339074.5,339074.5,22419,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348371,278750.00
03/18/2016 20:45,2,0.000,ALERT,211.93,302.37,59.991,1458348303,"201051344000569","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,347588.1,347588.1,22059,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348373,278751.00
03/18/2016 20:45,2,0.000,ALERT,211.70,301.47,59.954,1458348303,"201051344000983","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,339749.2,339749.2,22520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348375,278752.00
03/18/2016 20:45,2,0.000,ALERT,211.93,301.77,60.007,1458348303,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,335255.0,335255.0,22756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348377,278753.00
03/18/2016 20:45,2,0.000,ALERT,212.38,302.07,59.986,1458348303,"201051344000576","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,340571.5,340571.5,22194,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348379,278754.00
03/18/2016 20:45,2,0.000,ALERT,211.25,297.87,59.954,1458348303,"274151322000087","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,582232.7,582232.7,16017,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458348380,278755.00
03/18/2016 21:00,2,0.000,ALERT,212.38,301.77,60.007,1458349204,"201051344000645","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,340329.9,340329.9,22345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349206,278756.00
03/18/2016 21:00,2,0.000,ALERT,211.03,299.37,59.991,1458349204,"274151322000085","219011344069620",0.00,-2.00,0,296.96,304.18,0.0,0.0,0.000,610256.0,610256.0,15972,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349208,278757.00
03/18/2016 21:00,2,0.000,ALERT,212.38,301.47,59.965,1458349204,"201051344000633","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,331544.1,331544.1,22777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349210,278758.00
03/18/2016 21:00,2,0.000,ALERT,211.93,301.77,60.002,1458349204,"201051344000469","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,332680.4,332680.4,22745,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349211,278759.00
03/18/2016 21:00,2,0.000,ALERT,211.70,301.17,60.002,1458349204,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,337197.3,337197.3,27294,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349213,278760.00
03/18/2016 21:00,2,0.000,ALERT,211.03,299.97,59.996,1458349204,"274151322000052","219011344069620",0.00,-2.50,0,296.66,304.78,0.0,0.0,0.000,618409.5,618409.5,16186,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349215,278761.00
03/18/2016 21:00,2,0.000,ALERT,211.93,301.47,60.002,1458349204,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,342574.8,342574.8,27301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349217,278762.00
03/18/2016 21:00,2,0.000,ALERT,211.70,301.17,60.002,1458349204,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,341014.4,341014.4,27086,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349219,278763.00
03/18/2016 21:00,2,0.000,ALERT,212.16,301.77,60.012,1458349204,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,334643.2,334643.2,27272,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349220,278764.00
03/18/2016 21:00,2,0.000,ALERT,211.48,300.87,60.007,1458349204,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,345571.0,345571.0,27207,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349222,278765.00
03/18/2016 21:00,2,0.000,ALERT,211.03,298.17,59.981,1458349204,"274151322000094","219011344069620",0.00,-3.00,0,296.36,303.88,0.0,0.0,0.000,496960.7,496960.7,16830,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349224,278766.00
03/18/2016 21:00,2,0.000,ALERT,211.93,302.37,60.007,1458349204,"201051344000579","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,346511.8,346511.8,2797,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349226,278767.00
03/18/2016 21:00,2,0.000,ALERT,211.70,300.87,59.996,1458349204,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,342919.6,342919.6,27232,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349228,278768.00
03/18/2016 21:00,2,0.000,ALERT,211.93,300.87,59.965,1458349204,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,345068.9,345068.9,27226,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349229,278769.00
03/18/2016 21:00,2,0.000,ALERT,211.93,300.27,60.002,1458349204,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,338761.1,338761.1,27383,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349231,278770.00
03/18/2016 21:00,2,0.000,ALERT,211.25,299.67,59.996,1458349204,"274151322000083","219011344069620",0.00,-3.00,0,297.26,305.38,0.0,0.0,0.000,612525.1,612525.1,16233,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349233,278771.00
03/18/2016 21:00,2,0.000,ALERT,211.93,299.07,60.018,1458349204,"274151322000076","219011344069620",0.00,-1.50,0,296.96,304.48,0.0,0.0,0.000,651988.8,651988.8,16236,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349235,278772.00
03/18/2016 21:00,2,0.000,ALERT,211.93,302.37,59.996,1458349204,"201051344000868","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,331706.1,331706.1,22484,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349237,278773.00
03/18/2016 21:00,2,0.000,ALERT,211.25,300.27,59.991,1458349204,"274151322000095","219011344069620",0.00,-3.00,0,298.17,305.68,0.0,0.0,0.000,645411.1,645411.1,16132,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349239,278774.00
03/18/2016 21:00,2,0.000,ALERT,211.93,301.77,59.991,1458349204,"201051344000988","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,329785.7,329785.7,22759,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349241,278775.00
03/18/2016 21:00,2,0.000,ALERT,211.70,299.97,59.986,1458349204,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,342575.7,342575.7,27286,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349243,278776.00
03/18/2016 21:00,2,0.000,ALERT,211.93,302.07,59.970,1458349204,"201051344000458","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,339939.4,339939.4,22679,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349245,278777.00
03/18/2016 21:00,2,0.000,ALERT,212.61,301.77,59.986,1458349204,"201051344000853","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,337971.9,337971.9,22285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349247,278778.00
03/18/2016 21:00,2,0.000,ALERT,212.16,300.87,59.981,1458349204,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,344764.1,344764.1,27102,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349248,278779.00
03/18/2016 21:00,2,0.000,ALERT,211.93,300.57,60.023,1458349204,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,342021.7,342021.7,27102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349250,278780.00
03/18/2016 21:00,2,0.000,ALERT,212.16,301.17,59.981,1458349204,"201051344001145","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,347130.3,347130.3,26963,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349252,278781.00
03/18/2016 21:00,2,0.000,ALERT,211.93,300.27,60.012,1458349204,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,338974.0,338974.0,27330,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349254,278782.00
03/18/2016 21:00,2,0.000,ALERT,210.80,299.07,59.975,1458349204,"274151322000088","219011344069620",0.00,-2.50,0,296.36,304.18,0.0,0.0,0.000,594324.7,594324.7,15923,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349256,278783.00
03/18/2016 21:00,2,0.000,ALERT,211.70,298.47,59.981,1458349204,"274151322000068","219011344069620",0.00,-1.00,0,296.06,303.58,0.0,0.0,0.000,497079.9,497079.9,17003,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349257,278784.00
03/18/2016 21:00,2,0.000,ALERT,211.25,300.87,59.981,1458349204,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,335506.6,335506.6,27296,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349259,278785.00
03/18/2016 21:00,2,0.000,ALERT,211.48,302.37,59.986,1458349204,"201051344000594","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,342192.0,342192.0,22710,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349261,278786.00
03/18/2016 21:00,2,0.000,ALERT,211.93,300.27,59.975,1458349204,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,341801.7,341801.7,27281,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349263,278787.00
03/18/2016 21:00,2,0.000,ALERT,211.03,299.67,59.975,1458349204,"274151322000054","219011344069620",0.00,-2.00,0,296.66,304.78,0.0,0.0,0.000,607361.7,607361.7,15957,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349265,278788.00
03/18/2016 21:00,2,0.000,ALERT,212.16,301.17,59.938,1458349204,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,330928.9,330928.9,22726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349266,278789.00
03/18/2016 21:00,2,0.000,ALERT,211.70,300.57,59.975,1458349204,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,340615.0,340615.0,27161,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458349268,278790.00
03/18/2016 21:00,2,0.000,ALERT,211.48,301.47,59.986,1458349204,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,346164.6,346164.6,22131,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349270,278791.00
03/18/2016 21:00,2,0.000,ALERT,212.16,301.17,59.965,1458349204,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,339074.5,339074.5,22421,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349272,278792.00
03/18/2016 21:00,2,0.000,ALERT,211.93,302.37,59.981,1458349204,"201051344000569","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,347588.1,347588.1,22061,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349274,278793.00
03/18/2016 21:00,2,0.000,ALERT,211.93,302.07,59.986,1458349204,"201051344000983","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,339749.2,339749.2,22522,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349275,278794.00
03/18/2016 21:00,2,0.000,ALERT,212.16,301.77,59.981,1458349204,"201051344001158","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,335255.0,335255.0,22758,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349277,278795.00
03/18/2016 21:00,2,0.000,ALERT,212.38,302.07,59.981,1458349204,"201051344000576","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,340571.5,340571.5,22196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349279,278796.00
03/18/2016 21:00,2,0.000,ALERT,211.25,298.77,59.975,1458349204,"274151322000087","219011344069620",0.00,-0.50,0,295.76,303.88,0.0,0.0,0.000,582232.7,582232.7,16019,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458349281,278797.00
03/18/2016 21:15,2,0.000,ALERT,212.83,302.37,59.970,1458350103,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,340329.9,340329.9,22347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350105,278798.00
03/18/2016 21:15,2,0.000,ALERT,211.48,299.67,59.986,1458350103,"274151322000085","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,610256.0,610256.0,15974,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350107,278799.00
03/18/2016 21:15,2,0.000,ALERT,212.83,302.07,59.986,1458350103,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,331544.1,331544.1,22779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350108,278800.00
03/18/2016 21:15,2,0.000,ALERT,212.38,302.68,60.018,1458350103,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,332680.4,332680.4,22747,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350110,278801.00
03/18/2016 21:15,2,0.000,ALERT,211.70,300.87,60.012,1458350103,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,337197.3,337197.3,27296,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350112,278802.00
03/18/2016 21:15,2,0.000,ALERT,211.03,300.27,60.012,1458350103,"274151322000052","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618409.5,618409.5,16188,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350114,278803.00
03/18/2016 21:15,2,0.000,ALERT,212.16,301.17,59.991,1458350103,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,342574.8,342574.8,27303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350116,278804.00
03/18/2016 21:15,2,0.000,ALERT,211.93,301.17,60.023,1458350103,"201051344001230","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,341014.4,341014.4,27088,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350118,278805.00
03/18/2016 21:15,2,0.000,ALERT,212.38,301.77,60.018,1458350103,"201051344000582","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,334643.2,334643.2,27274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350119,278806.00
03/18/2016 21:15,2,0.000,ALERT,211.70,300.87,59.975,1458350103,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,345571.0,345571.0,27209,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350121,278807.00
03/18/2016 21:15,2,0.000,ALERT,211.25,298.77,59.975,1458350103,"274151322000094","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,496960.7,496960.7,16832,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350123,278808.00
03/18/2016 21:15,2,0.000,ALERT,212.38,303.28,59.981,1458350103,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,346511.8,346511.8,2799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350125,278809.00
03/18/2016 21:15,2,0.000,ALERT,211.93,301.47,59.975,1458350103,"201051344000890","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,342919.6,342919.6,27234,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458350127,278810.00
03/18/2016 21:15,2,0.000,ALERT,212.16,300.87,60.018,1458350103,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,345068.9,345068.9,27228,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458350128,278811.00
03/18/2016 21:15,2,0.000,ALERT,212.16,300.57,59.975,1458350103,"201051344000417","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,338761.1,338761.1,27385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350130,278812.00
03/18/2016 21:15,2,0.000,ALERT,211.70,299.67,59.981,1458350103,"274151322000083","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,612525.1,612525.1,16235,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350132,278813.00
03/18/2016 21:15,2,0.000,ALERT,211.93,299.67,59.965,1458350103,"274151322000076","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,651988.8,651988.8,16238,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350134,278814.00
03/18/2016 21:15,2,0.000,ALERT,212.38,303.28,59.975,1458350103,"201051344000868","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,331706.1,331706.1,22486,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350135,278815.00
03/18/2016 21:15,2,0.000,ALERT,211.25,300.27,59.965,1458350103,"274151322000095","219011344069620",0.00,-4.00,0,298.77,301.77,0.0,0.0,0.000,645411.1,645411.1,16134,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350137,278816.00
03/18/2016 21:15,2,0.000,ALERT,212.16,302.37,59.981,1458350103,"201051344000988","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,329785.7,329785.7,22761,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350139,278817.00
03/18/2016 21:15,2,0.000,ALERT,211.70,299.97,59.965,1458350103,"201051344001025","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,342575.7,342575.7,27288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350141,278818.00
03/18/2016 21:15,2,0.000,ALERT,212.16,302.68,59.970,1458350103,"201051344000458","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,339939.4,339939.4,22681,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350143,278819.00
03/18/2016 21:15,2,0.000,ALERT,212.83,302.68,59.933,1458350103,"201051344000853","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,337971.9,337971.9,22287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350145,278820.00
03/18/2016 21:15,2,0.000,ALERT,212.16,300.87,59.975,1458350103,"201051344000685","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,344764.1,344764.1,27104,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350146,278821.00
03/18/2016 21:15,2,0.000,ALERT,212.16,300.57,59.970,1458350103,"201051344000917","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,342021.7,342021.7,27104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350148,278822.00
03/18/2016 21:15,2,0.000,ALERT,212.16,301.17,59.970,1458350103,"201051344001145","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,347130.3,347130.3,26965,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350150,278823.00
03/18/2016 21:15,2,0.000,ALERT,212.16,300.27,59.975,1458350103,"201051344000651","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,338974.0,338974.0,27332,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350152,278824.00
03/18/2016 21:15,2,0.000,ALERT,211.03,299.37,60.012,1458350103,"274151322000088","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,594324.7,594324.7,15925,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350154,278825.00
03/18/2016 21:15,2,0.000,ALERT,212.16,299.07,59.975,1458350103,"274151322000068","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,497079.9,497079.9,17005,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350156,278826.00
03/18/2016 21:15,2,0.000,ALERT,211.70,300.87,59.975,1458350103,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,335506.6,335506.6,27298,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350157,278827.00
03/18/2016 21:15,2,0.000,ALERT,211.93,303.28,59.981,1458350103,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,342192.0,342192.0,22712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458350159,278828.00
03/18/2016 21:15,2,0.000,ALERT,211.93,300.57,59.975,1458350103,"201051344001203","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,341801.7,341801.7,27283,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350161,278829.00
03/18/2016 21:15,2,0.000,ALERT,211.03,299.37,59.975,1458350103,"274151322000054","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,607361.7,607361.7,15959,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350163,278830.00
03/18/2016 21:15,2,0.000,ALERT,212.61,302.37,59.986,1458350103,"201051344000867","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,330928.9,330928.9,22728,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350165,278831.00
03/18/2016 21:15,2,0.000,ALERT,211.93,300.57,59.965,1458350103,"201051344001093","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,340615.0,340615.0,27163,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458350167,278832.00
03/18/2016 21:15,2,0.000,ALERT,212.16,302.68,59.991,1458350103,"201051344000900","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,346164.6,346164.6,22133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458350169,278833.00
03/18/2016 21:15,2,0.000,ALERT,212.61,302.37,59.991,1458350103,"201051344000648","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,339074.5,339074.5,22423,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350170,278834.00
03/18/2016 21:15,2,0.000,ALERT,212.38,303.28,59.949,1458350103,"201051344000569","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,347588.1,347588.1,22063,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350172,278835.00
03/18/2016 21:15,2,0.000,ALERT,212.16,302.68,59.981,1458350103,"201051344000983","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,339749.2,339749.2,22524,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350174,278836.00
03/18/2016 21:15,2,0.000,ALERT,212.38,302.68,60.023,1458350103,"201051344001158","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,335255.0,335255.0,22760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458350176,278837.00
03/18/2016 21:15,2,0.000,ALERT,212.83,302.98,59.986,1458350103,"201051344000576","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,340571.5,340571.5,22198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350178,278838.00
03/18/2016 21:15,2,0.000,ALERT,211.48,298.17,59.975,1458350103,"274151322000087","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,582232.7,582232.7,16021,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458350179,278839.00
03/18/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1458351003,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,340329.9,340329.9,22349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351005,278840.00
03/18/2016 21:30,2,0.000,ALERT,211.48,299.07,59.981,1458351003,"274151322000085","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,610256.0,610256.0,15976,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351007,278841.00
03/18/2016 21:30,2,0.000,ALERT,212.83,301.77,59.996,1458351003,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,331544.1,331544.1,22781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351009,278842.00
03/18/2016 21:30,2,0.000,ALERT,212.38,302.07,59.991,1458351003,"201051344000469","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,332680.4,332680.4,22749,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351011,278843.00
