ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 21:30,2,0.000,ALERT,211.93,301.17,59.954,1458351003,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,337197.3,337197.3,27298,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351013,278844.00
03/18/2016 21:30,2,0.000,ALERT,211.03,298.47,59.991,1458351003,"274151322000052","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,618409.5,618409.5,16190,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351014,278845.00
03/18/2016 21:30,2,0.000,ALERT,212.16,301.17,59.991,1458351003,"201051344000585","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,342574.8,342574.8,27305,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351016,278846.00
03/18/2016 21:30,2,0.000,ALERT,211.93,301.17,59.986,1458351003,"201051344001230","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,341014.4,341014.4,27090,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351018,278847.00
03/18/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1458351003,"201051344000582","219011344069620",0.00,-3.50,0,300.27,303.28,0.0,0.0,0.000,334643.2,334643.2,27276,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351020,278848.00
03/18/2016 21:30,2,0.000,ALERT,211.25,299.97,60.012,1458351003,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,345571.0,345571.0,27211,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351022,278849.00
03/18/2016 21:30,2,0.000,ALERT,211.25,298.47,59.991,1458351003,"274151322000094","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,496960.7,496960.7,16834,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351024,278850.00
03/18/2016 21:30,2,0.000,ALERT,212.16,302.68,59.991,1458351003,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,346511.8,346511.8,2801,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351026,278851.00
03/18/2016 21:30,2,0.000,ALERT,211.70,301.17,59.986,1458351003,"201051344000890","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,342919.6,342919.6,27236,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351027,278852.00
03/18/2016 21:30,2,0.000,ALERT,212.16,300.87,59.954,1458351003,"201051344000438","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,345068.9,345068.9,27230,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351029,278853.00
03/18/2016 21:30,2,0.000,ALERT,212.16,300.27,59.996,1458351003,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,338761.1,338761.1,27387,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351031,278854.00
03/18/2016 21:30,2,0.000,ALERT,211.25,298.47,59.991,1458351003,"274151322000083","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,612525.1,612525.1,16237,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351033,278855.00
03/18/2016 21:30,2,0.000,ALERT,211.93,299.07,59.991,1458351003,"274151322000076","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,651988.8,651988.8,16240,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351035,278856.00
03/18/2016 21:30,2,0.000,ALERT,212.16,302.68,60.007,1458351003,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,331706.1,331706.1,22488,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351036,278857.00
03/18/2016 21:30,2,0.000,ALERT,211.25,299.67,59.981,1458351003,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,645411.1,645411.1,16136,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351038,278858.00
03/18/2016 21:30,2,0.000,ALERT,211.93,301.77,59.991,1458351003,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,329785.7,329785.7,22763,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351040,278859.00
03/18/2016 21:30,2,0.000,ALERT,211.70,299.67,59.975,1458351003,"201051344001025","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,342575.7,342575.7,27290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351042,278860.00
03/18/2016 21:30,2,0.000,ALERT,211.93,302.07,59.986,1458351003,"201051344000458","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,339939.4,339939.4,22683,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351043,278861.00
03/18/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1458351003,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,337971.9,337971.9,22289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351045,278862.00
03/18/2016 21:30,2,0.000,ALERT,212.16,300.57,59.986,1458351003,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,344764.1,344764.1,27106,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351047,278863.00
03/18/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1458351003,"201051344000917","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,342021.7,342021.7,27106,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351049,278864.00
03/18/2016 21:30,2,0.000,ALERT,212.16,300.57,59.986,1458351003,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,347130.3,347130.3,26967,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351051,278865.00
03/18/2016 21:30,2,0.000,ALERT,212.16,299.97,59.986,1458351003,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,338974.0,338974.0,27334,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351053,278866.00
03/18/2016 21:30,2,0.000,ALERT,210.80,298.77,59.981,1458351003,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,594324.7,594324.7,15927,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351054,278867.00
03/18/2016 21:30,2,0.000,ALERT,212.16,298.47,59.970,1458351003,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,497079.9,497079.9,17007,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351056,278868.00
03/18/2016 21:30,2,0.000,ALERT,211.48,300.57,59.970,1458351003,"201051344001135","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,335506.6,335506.6,27300,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351058,278869.00
03/18/2016 21:30,2,0.000,ALERT,211.70,302.07,59.981,1458351003,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,342192.0,342192.0,22714,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351060,278870.00
03/18/2016 21:30,2,0.000,ALERT,211.93,299.97,59.975,1458351003,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,341801.7,341801.7,27285,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351061,278871.00
03/18/2016 21:30,2,0.000,ALERT,211.03,298.47,59.981,1458351003,"274151322000054","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,607361.7,607361.7,15961,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351063,278872.00
03/18/2016 21:30,2,0.000,ALERT,212.16,301.17,59.986,1458351003,"201051344000867","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,330928.9,330928.9,22730,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351065,278873.00
03/18/2016 21:30,2,0.000,ALERT,211.93,300.27,59.981,1458351003,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,340615.0,340615.0,27165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351067,278874.00
03/18/2016 21:30,2,0.000,ALERT,211.93,301.77,59.981,1458351003,"201051344000900","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,346164.6,346164.6,22135,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351069,278875.00
03/18/2016 21:30,2,0.000,ALERT,212.38,301.17,59.938,1458351003,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,339074.5,339074.5,22425,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351070,278876.00
03/18/2016 21:30,2,0.000,ALERT,212.16,302.68,60.028,1458351003,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,347588.1,347588.1,22065,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351072,278877.00
03/18/2016 21:30,2,0.000,ALERT,211.93,301.77,59.970,1458351003,"201051344000983","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,339749.2,339749.2,22526,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351074,278878.00
03/18/2016 21:30,2,0.000,ALERT,212.16,301.77,59.991,1458351003,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,335255.0,335255.0,22762,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351076,278879.00
03/18/2016 21:30,2,0.000,ALERT,212.61,302.37,60.039,1458351003,"201051344000576","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,340571.5,340571.5,22200,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351078,278880.00
03/18/2016 21:30,2,0.000,ALERT,211.25,297.87,59.986,1458351003,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,582232.7,582232.7,16023,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351079,278881.00
03/18/2016 21:45,2,0.000,ALERT,213.06,302.98,59.965,1458351903,"201051344000645","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,340329.9,340329.9,22351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351905,278882.00
03/18/2016 21:45,2,0.000,ALERT,211.70,299.37,59.954,1458351903,"274151322000085","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,610256.0,610256.0,15978,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351907,278883.00
03/18/2016 21:45,2,0.000,ALERT,213.06,302.68,59.991,1458351903,"201051344000633","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,331544.1,331544.1,22783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351909,278884.00
03/18/2016 21:45,2,0.000,ALERT,212.83,302.98,59.954,1458351903,"201051344000469","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,332680.4,332680.4,22751,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351911,278885.00
03/18/2016 21:45,2,0.000,ALERT,211.93,301.47,59.959,1458351903,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,337197.3,337197.3,27300,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351912,278886.00
03/18/2016 21:45,2,0.000,ALERT,211.25,299.67,59.954,1458351903,"274151322000052","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,618409.5,618409.5,16192,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351914,278887.00
03/18/2016 21:45,2,0.000,ALERT,212.38,302.07,59.970,1458351903,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,342574.8,342574.8,27307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351916,278888.00
03/18/2016 21:45,2,0.000,ALERT,212.16,301.77,59.922,1458351903,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,341014.4,341014.4,27092,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351918,278889.00
03/18/2016 21:45,2,0.000,ALERT,212.61,302.37,59.954,1458351903,"201051344000582","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,334643.2,334643.2,27278,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351920,278890.00
03/18/2016 21:45,2,0.000,ALERT,211.93,301.77,59.970,1458351903,"201051344000955","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,345571.0,345571.0,27213,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351921,278891.00
03/18/2016 21:45,2,0.000,ALERT,211.48,298.77,59.954,1458351903,"274151322000094","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,496960.7,496960.7,16836,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351923,278892.00
03/18/2016 21:45,2,0.000,ALERT,212.61,303.58,59.959,1458351903,"201051344000579","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,346511.8,346511.8,2803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351925,278893.00
03/18/2016 21:45,2,0.000,ALERT,212.16,302.07,59.965,1458351903,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,342919.6,342919.6,27238,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351927,278894.00
03/18/2016 21:45,2,0.000,ALERT,212.16,301.47,59.954,1458351903,"201051344000438","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,345068.9,345068.9,27232,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351929,278895.00
03/18/2016 21:45,2,0.000,ALERT,212.38,300.87,59.959,1458351903,"201051344000417","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,338761.1,338761.1,27389,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351931,278896.00
03/18/2016 21:45,2,0.000,ALERT,211.70,300.27,59.912,1458351903,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,612525.1,612525.1,16239,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351932,278897.00
03/18/2016 21:45,2,0.000,ALERT,212.16,299.37,59.959,1458351903,"274151322000076","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,651988.8,651988.8,16242,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351934,278898.00
03/18/2016 21:45,2,0.000,ALERT,212.83,303.88,59.975,1458351903,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,331706.1,331706.1,22490,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351936,278899.00
03/18/2016 21:45,2,0.000,ALERT,211.48,300.57,59.922,1458351903,"274151322000095","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,645411.1,645411.1,16138,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351938,278900.00
03/18/2016 21:45,2,0.000,ALERT,212.61,302.98,59.965,1458351903,"201051344000988","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,329785.7,329785.7,22765,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351940,278901.00
03/18/2016 21:45,2,0.000,ALERT,211.93,300.57,59.975,1458351903,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,342575.7,342575.7,27292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351942,278902.00
03/18/2016 21:45,2,0.000,ALERT,212.61,302.98,59.959,1458351903,"201051344000458","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,339939.4,339939.4,22685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351944,278903.00
03/18/2016 21:45,2,0.000,ALERT,213.29,302.98,59.959,1458351903,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,337971.9,337971.9,22291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351946,278904.00
03/18/2016 21:45,2,0.000,ALERT,212.61,301.17,59.965,1458351903,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,344764.1,344764.1,27108,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351948,278905.00
03/18/2016 21:45,2,0.000,ALERT,212.38,300.87,59.965,1458351903,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,342021.7,342021.7,27108,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351949,278906.00
03/18/2016 21:45,2,0.000,ALERT,212.38,301.47,59.954,1458351903,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,347130.3,347130.3,26969,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351951,278907.00
03/18/2016 21:45,2,0.000,ALERT,212.16,300.57,59.959,1458351903,"201051344000651","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,338974.0,338974.0,27336,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351953,278908.00
03/18/2016 21:45,2,0.000,ALERT,211.25,299.37,59.965,1458351903,"274151322000088","219011344069620",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,594324.7,594324.7,15929,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351955,278909.00
03/18/2016 21:45,2,0.000,ALERT,212.38,299.07,59.970,1458351903,"274151322000068","219011344069620",0.00,-3.00,0,296.96,299.97,0.0,0.0,0.000,497079.9,497079.9,17009,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351956,278910.00
03/18/2016 21:45,2,0.000,ALERT,211.70,301.17,59.965,1458351903,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,335506.6,335506.6,27302,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351958,278911.00
03/18/2016 21:45,2,0.000,ALERT,212.38,303.28,59.965,1458351903,"201051344000594","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,342192.0,342192.0,22716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351960,278912.00
03/18/2016 21:45,2,0.000,ALERT,212.16,301.17,60.002,1458351903,"201051344001203","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,341801.7,341801.7,27287,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351962,278913.00
03/18/2016 21:45,2,0.000,ALERT,211.48,299.37,59.949,1458351903,"274151322000054","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,607361.7,607361.7,15963,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351964,278914.00
03/18/2016 21:45,2,0.000,ALERT,212.83,302.37,59.965,1458351903,"201051344000867","219011344069620",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,330928.9,330928.9,22732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351965,278915.00
03/18/2016 21:45,2,0.000,ALERT,212.16,301.17,59.975,1458351903,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,340615.0,340615.0,27167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351967,278916.00
03/18/2016 21:45,2,0.000,ALERT,212.38,302.98,59.975,1458351903,"201051344000900","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,346164.6,346164.6,22137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351969,278917.00
03/18/2016 21:45,2,0.000,ALERT,212.83,302.37,59.996,1458351903,"201051344000648","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,339074.5,339074.5,22427,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351971,278918.00
03/18/2016 21:45,2,0.000,ALERT,212.61,303.58,59.975,1458351903,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,347588.1,347588.1,22067,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351973,278919.00
03/18/2016 21:45,2,0.000,ALERT,212.38,302.68,59.954,1458351903,"201051344000983","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,339749.2,339749.2,22528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458351975,278920.00
03/18/2016 21:45,2,0.000,ALERT,212.83,303.28,59.991,1458351903,"201051344001158","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,335255.0,335255.0,22764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351976,278921.00
03/18/2016 21:45,2,0.000,ALERT,213.06,303.58,59.986,1458351903,"201051344000576","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,340571.5,340571.5,22202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351978,278922.00
03/18/2016 21:45,2,0.000,ALERT,211.70,299.07,59.986,1458351903,"274151322000087","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,582232.7,582232.7,16025,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458351980,278923.00
03/18/2016 22:00,2,0.000,ALERT,213.29,303.28,59.975,1458352803,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,340329.9,340329.9,22353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458352805,278924.00
03/18/2016 22:00,2,0.000,ALERT,211.70,300.27,59.986,1458352803,"274151322000085","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,610256.0,610256.0,15980,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352807,278925.00
03/18/2016 22:00,2,0.000,ALERT,213.51,302.98,59.949,1458352803,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,331544.1,331544.1,22785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458352809,278926.00
03/18/2016 22:00,2,0.000,ALERT,212.83,303.28,59.986,1458352803,"201051344000469","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,332680.4,332680.4,22753,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352810,278927.00
03/18/2016 22:00,2,0.000,ALERT,212.16,301.47,59.996,1458352803,"201051344000646","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,337197.3,337197.3,27302,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458352812,278928.00
03/18/2016 22:00,2,0.000,ALERT,211.48,301.17,60.012,1458352803,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,618409.5,618409.5,16194,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352814,278929.00
03/18/2016 22:00,2,0.000,ALERT,212.38,301.77,59.996,1458352803,"201051344000585","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,342574.8,342574.8,27309,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352816,278930.00
03/18/2016 22:00,2,0.000,ALERT,212.38,302.07,60.002,1458352803,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,341014.4,341014.4,27094,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352818,278931.00
03/18/2016 22:00,2,0.000,ALERT,212.83,302.68,59.965,1458352803,"201051344000582","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,334643.2,334643.2,27280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352820,278932.00
03/18/2016 22:00,2,0.000,ALERT,211.70,301.17,59.965,1458352803,"201051344000955","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,345571.0,345571.0,27215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352821,278933.00
03/18/2016 22:00,2,0.000,ALERT,211.93,299.67,59.970,1458352803,"274151322000094","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,496960.7,496960.7,16838,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352823,278934.00
03/18/2016 22:00,2,0.000,ALERT,212.83,303.88,59.986,1458352803,"201051344000579","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,346511.8,346511.8,2805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352825,278935.00
03/18/2016 22:00,2,0.000,ALERT,212.16,302.07,60.012,1458352803,"201051344000890","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,342919.6,342919.6,27240,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352827,278936.00
03/18/2016 22:00,2,0.000,ALERT,212.61,301.77,59.991,1458352803,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,345068.9,345068.9,27234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352829,278937.00
03/18/2016 22:00,2,0.000,ALERT,212.61,300.87,59.996,1458352803,"201051344000417","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,338761.1,338761.1,27391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352830,278938.00
03/18/2016 22:00,2,0.000,ALERT,211.70,301.17,59.991,1458352803,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,612525.1,612525.1,16241,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352832,278939.00
03/18/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1458352803,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,651988.8,651988.8,16244,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352834,278940.00
03/18/2016 22:00,2,0.000,ALERT,212.83,303.88,59.975,1458352803,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,331706.1,331706.1,22492,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352836,278941.00
03/18/2016 22:00,2,0.000,ALERT,211.70,301.17,59.991,1458352803,"274151322000095","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,645411.1,645411.1,16140,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352838,278942.00
03/18/2016 22:00,2,0.000,ALERT,212.61,302.98,59.986,1458352803,"201051344000988","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,329785.7,329785.7,22767,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352840,278943.00
03/18/2016 22:00,2,0.000,ALERT,212.16,300.87,59.996,1458352803,"201051344001025","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,342575.7,342575.7,27294,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352842,278944.00
03/18/2016 22:00,2,0.000,ALERT,212.61,303.58,59.996,1458352803,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,339939.4,339939.4,22687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352843,278945.00
03/18/2016 22:00,2,0.000,ALERT,213.29,303.28,59.949,1458352803,"201051344000853","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,337971.9,337971.9,22293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352845,278946.00
03/18/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1458352803,"201051344000685","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,344764.1,344764.1,27110,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352847,278947.00
03/18/2016 22:00,2,0.000,ALERT,212.38,301.17,59.986,1458352803,"201051344000917","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,342021.7,342021.7,27110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352849,278948.00
03/18/2016 22:00,2,0.000,ALERT,212.61,302.07,59.996,1458352803,"201051344001145","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,347130.3,347130.3,26971,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352851,278949.00
03/18/2016 22:00,2,0.000,ALERT,212.38,301.17,59.986,1458352803,"201051344000651","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,338974.0,338974.0,27338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352853,278950.00
03/18/2016 22:00,2,0.000,ALERT,211.25,299.67,59.986,1458352803,"274151322000088","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,594324.7,594324.7,15931,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352855,278951.00
03/18/2016 22:00,2,0.000,ALERT,212.38,299.37,59.975,1458352803,"274151322000068","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,497079.9,497079.9,17011,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352856,278952.00
03/18/2016 22:00,2,0.000,ALERT,212.16,301.77,59.991,1458352803,"201051344001135","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,335506.6,335506.6,27304,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352858,278953.00
03/18/2016 22:00,2,0.000,ALERT,212.61,303.88,59.981,1458352803,"201051344000594","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,342192.0,342192.0,22718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352860,278954.00
03/18/2016 22:00,2,0.000,ALERT,212.38,301.47,60.012,1458352803,"201051344001203","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,341801.7,341801.7,27289,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352862,278955.00
03/18/2016 22:00,2,0.000,ALERT,211.48,300.27,59.959,1458352803,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,607361.7,607361.7,15965,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352863,278956.00
03/18/2016 22:00,2,0.000,ALERT,213.06,302.68,59.975,1458352803,"201051344000867","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,330928.9,330928.9,22734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458352865,278957.00
03/18/2016 22:00,2,0.000,ALERT,212.38,301.77,59.970,1458352803,"201051344001093","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,340615.0,340615.0,27169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352867,278958.00
03/18/2016 22:00,2,0.000,ALERT,212.61,303.28,59.959,1458352803,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,346164.6,346164.6,22139,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458352869,278959.00
03/18/2016 22:00,2,0.000,ALERT,212.83,302.37,59.965,1458352803,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,339074.5,339074.5,22429,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352871,278960.00
03/18/2016 22:00,2,0.000,ALERT,212.83,303.88,59.933,1458352803,"201051344000569","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,347588.1,347588.1,22069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352873,278961.00
03/18/2016 22:00,2,0.000,ALERT,212.83,303.28,60.007,1458352803,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,339749.2,339749.2,22530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352874,278962.00
03/18/2016 22:00,2,0.000,ALERT,212.83,302.98,59.959,1458352803,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,335255.0,335255.0,22766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352876,278963.00
03/18/2016 22:00,2,0.000,ALERT,213.29,303.88,59.959,1458352803,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,340571.5,340571.5,22204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458352878,278964.00
03/18/2016 22:00,2,0.000,ALERT,211.70,299.97,59.970,1458352803,"274151322000087","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,582232.7,582232.7,16027,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458352880,278965.00
03/18/2016 22:15,2,0.000,ALERT,213.51,303.88,59.986,1458353703,"201051344000645","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,340329.9,340329.9,22355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353706,278966.00
03/18/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1458353703,"274151322000085","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,610256.0,610256.0,15982,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353707,278967.00
03/18/2016 22:15,2,0.000,ALERT,213.74,303.88,59.975,1458353703,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,331544.1,331544.1,22787,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353709,278968.00
03/18/2016 22:15,2,0.000,ALERT,213.06,303.88,59.959,1458353703,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,332680.4,332680.4,22755,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353711,278969.00
03/18/2016 22:15,2,0.000,ALERT,212.61,302.07,59.975,1458353703,"201051344000646","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,337197.3,337197.3,27304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353713,278970.00
03/18/2016 22:15,2,0.000,ALERT,211.93,300.57,59.970,1458353703,"274151322000052","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,618409.5,618409.5,16196,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353715,278971.00
03/18/2016 22:15,2,0.000,ALERT,212.61,302.07,59.970,1458353703,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,342574.8,342574.8,27311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353716,278972.00
03/18/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1458353703,"201051344001230","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,341014.4,341014.4,27096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353718,278973.00
03/18/2016 22:15,2,0.000,ALERT,213.06,302.98,59.970,1458353703,"201051344000582","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,334643.2,334643.2,27282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353720,278974.00
03/18/2016 22:15,2,0.000,ALERT,212.16,301.77,59.996,1458353703,"201051344000955","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,345571.0,345571.0,27217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353722,278975.00
03/18/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1458353703,"274151322000094","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,496960.7,496960.7,16840,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353724,278976.00
03/18/2016 22:15,2,0.000,ALERT,213.06,304.48,59.975,1458353703,"201051344000579","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,346511.8,346511.8,2807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353725,278977.00
03/18/2016 22:15,2,0.000,ALERT,212.61,302.37,60.002,1458353703,"201051344000890","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,342919.6,342919.6,27242,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353727,278978.00
03/18/2016 22:15,2,0.000,ALERT,212.83,301.77,59.975,1458353703,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,345068.9,345068.9,27236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353729,278979.00
03/18/2016 22:15,2,0.000,ALERT,212.83,301.47,59.944,1458353703,"201051344000417","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,338761.1,338761.1,27393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353731,278980.00
03/18/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1458353703,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,612525.1,612525.1,16243,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353733,278981.00
03/18/2016 22:15,2,0.000,ALERT,212.83,301.17,59.986,1458353703,"274151322000076","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,651988.8,651988.8,16246,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353735,278982.00
03/18/2016 22:15,2,0.000,ALERT,213.06,305.08,59.986,1458353703,"201051344000868","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,331706.1,331706.1,22494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353737,278983.00
03/18/2016 22:15,2,0.000,ALERT,212.16,301.77,60.012,1458353703,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,645411.1,645411.1,16142,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353739,278984.00
03/18/2016 22:15,2,0.000,ALERT,212.83,303.88,59.986,1458353703,"201051344000988","219011344069620",0.00,-5.50,0,298.77,305.38,0.0,0.0,0.000,329785.7,329785.7,22769,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353740,278985.00
03/18/2016 22:15,2,0.000,ALERT,212.38,300.87,59.986,1458353703,"201051344001025","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,342575.7,342575.7,27296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353742,278986.00
03/18/2016 22:15,2,0.000,ALERT,213.06,304.18,59.986,1458353703,"201051344000458","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,339939.4,339939.4,22689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353744,278987.00
03/18/2016 22:15,2,0.000,ALERT,213.51,303.88,60.018,1458353703,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,337971.9,337971.9,22295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353746,278988.00
