ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 22:15,2,0.000,ALERT,213.06,301.77,60.018,1458353703,"201051344000685","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,344764.1,344764.1,27112,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353748,278989.00
03/18/2016 22:15,2,0.000,ALERT,212.61,301.17,59.981,1458353703,"201051344000917","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,342021.7,342021.7,27112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353749,278990.00
03/18/2016 22:15,2,0.000,ALERT,212.83,301.77,60.039,1458353703,"201051344001145","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,347130.3,347130.3,26973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353751,278991.00
03/18/2016 22:15,2,0.000,ALERT,212.61,301.17,59.970,1458353703,"201051344000651","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,338974.0,338974.0,27340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353753,278992.00
03/18/2016 22:15,2,0.000,ALERT,211.70,299.67,59.975,1458353703,"274151322000088","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,594324.7,594324.7,15933,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353755,278993.00
03/18/2016 22:15,2,0.000,ALERT,213.06,299.97,59.975,1458353703,"274151322000068","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,497079.9,497079.9,17013,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353757,278994.00
03/18/2016 22:15,2,0.000,ALERT,212.16,302.07,60.007,1458353703,"201051344001135","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,335506.6,335506.6,27306,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353759,278995.00
03/18/2016 22:15,2,0.000,ALERT,212.61,304.48,59.981,1458353703,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,342192.0,342192.0,22720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353760,278996.00
03/18/2016 22:15,2,0.000,ALERT,212.61,301.77,59.991,1458353703,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,341801.7,341801.7,27291,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353762,278997.00
03/18/2016 22:15,2,0.000,ALERT,212.16,300.87,59.986,1458353703,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,607361.7,607361.7,15967,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353764,278998.00
03/18/2016 22:15,2,0.000,ALERT,213.06,303.28,59.938,1458353703,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,330928.9,330928.9,22736,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353766,278999.00
03/18/2016 22:15,2,0.000,ALERT,212.61,301.77,59.981,1458353703,"201051344001093","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,340615.0,340615.0,27171,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353768,279000.00
03/18/2016 22:15,2,0.000,ALERT,213.06,304.18,59.986,1458353703,"201051344000900","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,346164.6,346164.6,22141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353769,279001.00
03/18/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1458353703,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,339074.5,339074.5,22431,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353771,279002.00
03/18/2016 22:15,2,0.000,ALERT,213.29,304.48,59.986,1458353703,"201051344000569","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,347588.1,347588.1,22071,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353773,279003.00
03/18/2016 22:15,2,0.000,ALERT,213.06,304.18,59.986,1458353703,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,339749.2,339749.2,22532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353775,279004.00
03/18/2016 22:15,2,0.000,ALERT,213.06,303.88,59.991,1458353703,"201051344001158","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,335255.0,335255.0,22768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353777,279005.00
03/18/2016 22:15,2,0.000,ALERT,213.51,304.78,59.991,1458353703,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,340571.5,340571.5,22206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458353778,279006.00
03/18/2016 22:15,2,0.000,ALERT,212.38,299.67,59.975,1458353703,"274151322000087","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,582232.7,582232.7,16029,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458353780,279007.00
03/18/2016 22:30,2,0.000,ALERT,213.51,303.58,59.975,1458354604,"201051344000645","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,340329.9,340329.9,22357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354606,279008.00
03/18/2016 22:30,2,0.000,ALERT,212.38,301.17,60.023,1458354604,"274151322000085","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,610256.0,610256.0,15984,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354608,279009.00
03/18/2016 22:30,2,0.000,ALERT,213.51,303.58,59.975,1458354604,"201051344000633","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,331544.1,331544.1,22789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354610,279010.00
03/18/2016 22:30,2,0.000,ALERT,213.06,303.58,60.012,1458354604,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,332680.4,332680.4,22757,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354612,279011.00
03/18/2016 22:30,2,0.000,ALERT,212.83,302.07,60.034,1458354604,"201051344000646","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,337197.3,337197.3,27306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354614,279012.00
03/18/2016 22:30,2,0.000,ALERT,212.16,301.77,60.028,1458354604,"274151322000052","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,618409.5,618409.5,16198,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354615,279013.00
03/18/2016 22:30,2,0.000,ALERT,213.06,302.37,59.981,1458354604,"201051344000585","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,342574.8,342574.8,27313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354617,279014.00
03/18/2016 22:30,2,0.000,ALERT,212.83,302.68,60.023,1458354604,"201051344001230","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,341014.4,341014.4,27098,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354619,279015.00
03/18/2016 22:30,2,0.000,ALERT,213.51,302.98,59.991,1458354604,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,334643.2,334643.2,27284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354621,279016.00
03/18/2016 22:30,2,0.000,ALERT,212.61,302.07,59.986,1458354604,"201051344000955","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,345571.0,345571.0,27219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354623,279017.00
03/18/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1458354604,"274151322000094","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,496960.7,496960.7,16842,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354624,279018.00
03/18/2016 22:30,2,0.000,ALERT,213.29,304.18,59.991,1458354604,"201051344000579","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,346511.8,346511.8,2809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354626,279019.00
03/18/2016 22:30,2,0.000,ALERT,212.83,302.68,60.007,1458354604,"201051344000890","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,342919.6,342919.6,27244,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354628,279020.00
03/18/2016 22:30,2,0.000,ALERT,212.83,301.77,59.986,1458354604,"201051344000438","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,345068.9,345068.9,27238,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458354630,279021.00
03/18/2016 22:30,2,0.000,ALERT,213.29,301.77,59.986,1458354604,"201051344000417","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,338761.1,338761.1,27395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354632,279022.00
03/18/2016 22:30,2,0.000,ALERT,212.38,302.07,59.986,1458354604,"274151322000083","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,612525.1,612525.1,16245,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354633,279023.00
03/18/2016 22:30,2,0.000,ALERT,213.06,301.47,59.981,1458354604,"274151322000076","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,651988.8,651988.8,16248,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354635,279024.00
03/18/2016 22:30,2,0.000,ALERT,213.06,304.78,59.991,1458354604,"201051344000868","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,331706.1,331706.1,22496,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354637,279025.00
03/18/2016 22:30,2,0.000,ALERT,212.38,302.07,59.986,1458354604,"274151322000095","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,645411.1,645411.1,16144,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354639,279026.00
03/18/2016 22:30,2,0.000,ALERT,213.06,303.88,59.986,1458354604,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,329785.7,329785.7,22771,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354641,279027.00
03/18/2016 22:30,2,0.000,ALERT,213.06,301.47,59.986,1458354604,"201051344001025","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,342575.7,342575.7,27298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354643,279028.00
03/18/2016 22:30,2,0.000,ALERT,213.06,304.18,59.986,1458354604,"201051344000458","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,339939.4,339939.4,22691,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354644,279029.00
03/18/2016 22:30,2,0.000,ALERT,213.74,303.88,59.991,1458354604,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,337971.9,337971.9,22297,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354646,279030.00
03/18/2016 22:30,2,0.000,ALERT,213.51,302.37,60.002,1458354604,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,344764.1,344764.1,27114,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354648,279031.00
03/18/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1458354604,"201051344000917","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,342021.7,342021.7,27114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354650,279032.00
03/18/2016 22:30,2,0.000,ALERT,213.29,302.68,59.959,1458354604,"201051344001145","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,347130.3,347130.3,26975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354652,279033.00
03/18/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1458354604,"201051344000651","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,338974.0,338974.0,27342,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354654,279034.00
03/18/2016 22:30,2,0.000,ALERT,212.16,301.17,59.986,1458354604,"274151322000088","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,594324.7,594324.7,15935,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458354656,279035.00
03/18/2016 22:30,2,0.000,ALERT,213.06,300.57,59.981,1458354604,"274151322000068","219011344069620",0.00,-3.50,0,298.77,301.77,0.0,0.0,0.000,497079.9,497079.9,17015,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458354657,279036.00
03/18/2016 22:30,2,0.000,ALERT,212.61,302.37,59.986,1458354604,"201051344001135","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,335506.6,335506.6,27308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458354659,279037.00
03/18/2016 22:30,2,0.000,ALERT,212.83,304.48,59.986,1458354604,"201051344000594","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,342192.0,342192.0,22722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354661,279038.00
03/18/2016 22:30,2,0.000,ALERT,213.06,302.07,60.002,1458354604,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,341801.7,341801.7,27293,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354663,279039.00
03/18/2016 22:30,2,0.000,ALERT,212.16,300.87,59.959,1458354604,"274151322000054","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,607361.7,607361.7,15969,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354665,279040.00
03/18/2016 22:30,2,0.000,ALERT,213.51,303.88,60.002,1458354604,"201051344000867","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,330928.9,330928.9,22738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354667,279041.00
03/18/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1458354604,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,340615.0,340615.0,27173,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354668,279042.00
03/18/2016 22:30,2,0.000,ALERT,213.06,303.88,60.018,1458354604,"201051344000900","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,346164.6,346164.6,22143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354670,279043.00
03/18/2016 22:30,2,0.000,ALERT,213.51,303.58,59.996,1458354604,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,339074.5,339074.5,22433,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458354672,279044.00
03/18/2016 22:30,2,0.000,ALERT,213.29,304.48,60.002,1458354604,"201051344000569","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,347588.1,347588.1,22073,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354674,279045.00
03/18/2016 22:30,2,0.000,ALERT,213.29,304.18,60.028,1458354604,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,339749.2,339749.2,22534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354676,279046.00
03/18/2016 22:30,2,0.000,ALERT,213.51,304.18,59.981,1458354604,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,335255.0,335255.0,22770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458354677,279047.00
03/18/2016 22:30,2,0.000,ALERT,213.74,304.78,59.991,1458354604,"201051344000576","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,340571.5,340571.5,22208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458354679,279048.00
03/18/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1458354604,"274151322000087","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,582232.7,582232.7,16031,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458354681,279049.00
03/18/2016 22:45,2,0.000,ALERT,213.74,304.18,59.975,1458355503,"201051344000645","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,340329.9,340329.9,22359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355505,279050.00
03/18/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1458355503,"274151322000085","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,610256.0,610256.0,15986,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355507,279051.00
03/18/2016 22:45,2,0.000,ALERT,213.96,303.88,59.975,1458355503,"201051344000633","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,331544.1,331544.1,22791,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355508,279052.00
03/18/2016 22:45,2,0.000,ALERT,213.29,304.18,59.975,1458355503,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,332680.4,332680.4,22759,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355510,279053.00
03/18/2016 22:45,2,0.000,ALERT,213.06,302.68,59.981,1458355503,"201051344000646","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,337197.3,337197.3,27308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355512,279054.00
03/18/2016 22:45,2,0.000,ALERT,212.16,302.37,59.986,1458355503,"274151322000052","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,618409.5,618409.5,16200,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355514,279055.00
03/18/2016 22:45,2,0.000,ALERT,213.29,302.98,59.986,1458355503,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,342574.8,342574.8,27315,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355516,279056.00
03/18/2016 22:45,2,0.000,ALERT,213.29,302.98,59.996,1458355503,"201051344001230","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,341014.4,341014.4,27100,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355518,279057.00
03/18/2016 22:45,2,0.000,ALERT,213.74,303.58,59.991,1458355503,"201051344000582","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,334643.2,334643.2,27286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355520,279058.00
03/18/2016 22:45,2,0.000,ALERT,213.06,302.68,59.996,1458355503,"201051344000955","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,345571.0,345571.0,27221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355521,279059.00
03/18/2016 22:45,2,0.000,ALERT,212.38,300.87,59.981,1458355503,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,496960.7,496960.7,16844,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355523,279060.00
03/18/2016 22:45,2,0.000,ALERT,213.29,304.78,59.991,1458355503,"201051344000579","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,346511.8,346511.8,2811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355525,279061.00
03/18/2016 22:45,2,0.000,ALERT,213.06,303.28,60.039,1458355503,"201051344000890","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,342919.6,342919.6,27246,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355527,279062.00
03/18/2016 22:45,2,0.000,ALERT,213.29,302.68,59.991,1458355503,"201051344000438","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,345068.9,345068.9,27240,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355529,279063.00
03/18/2016 22:45,2,0.000,ALERT,213.51,302.37,59.944,1458355503,"201051344000417","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,338761.1,338761.1,27397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355530,279064.00
03/18/2016 22:45,2,0.000,ALERT,212.61,302.07,59.949,1458355503,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,612525.1,612525.1,16247,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355532,279065.00
03/18/2016 22:45,2,0.000,ALERT,213.06,301.47,59.991,1458355503,"274151322000076","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,651988.8,651988.8,16250,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355534,279066.00
03/18/2016 22:45,2,0.000,ALERT,213.29,305.08,60.012,1458355503,"201051344000868","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,331706.1,331706.1,22498,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355536,279067.00
03/18/2016 22:45,2,0.000,ALERT,212.38,302.37,59.970,1458355503,"274151322000095","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,645411.1,645411.1,16146,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355538,279068.00
03/18/2016 22:45,2,0.000,ALERT,213.06,304.18,59.944,1458355503,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,329785.7,329785.7,22773,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355540,279069.00
03/18/2016 22:45,2,0.000,ALERT,213.06,301.77,59.986,1458355503,"201051344001025","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,342575.7,342575.7,27300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355542,279070.00
03/18/2016 22:45,2,0.000,ALERT,213.06,303.88,59.986,1458355503,"201051344000458","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,339939.4,339939.4,22693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355543,279071.00
03/18/2016 22:45,2,0.000,ALERT,213.74,304.18,59.991,1458355503,"201051344000853","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,337971.9,337971.9,22299,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355545,279072.00
03/18/2016 22:45,2,0.000,ALERT,213.51,302.68,60.039,1458355503,"201051344000685","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,344764.1,344764.1,27116,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355547,279073.00
03/18/2016 22:45,2,0.000,ALERT,213.29,302.07,59.981,1458355503,"201051344000917","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,342021.7,342021.7,27116,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355549,279074.00
03/18/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1458355503,"201051344001145","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,347130.3,347130.3,26977,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355551,279075.00
03/18/2016 22:45,2,0.000,ALERT,213.29,302.07,59.991,1458355503,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,338974.0,338974.0,27344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355552,279076.00
03/18/2016 22:45,2,0.000,ALERT,211.93,300.87,59.991,1458355503,"274151322000088","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,594324.7,594324.7,15937,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355554,279077.00
03/18/2016 22:45,2,0.000,ALERT,213.29,300.57,59.986,1458355503,"274151322000068","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,497079.9,497079.9,17017,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355556,279078.00
03/18/2016 22:45,2,0.000,ALERT,212.83,302.68,59.986,1458355503,"201051344001135","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,335506.6,335506.6,27310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355558,279079.00
03/18/2016 22:45,2,0.000,ALERT,212.83,304.48,59.981,1458355503,"201051344000594","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,342192.0,342192.0,22724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355559,279080.00
03/18/2016 22:45,2,0.000,ALERT,213.29,302.37,59.944,1458355503,"201051344001203","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,341801.7,341801.7,27295,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355561,279081.00
03/18/2016 22:45,2,0.000,ALERT,212.16,301.77,59.970,1458355503,"274151322000054","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,607361.7,607361.7,15971,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355563,279082.00
03/18/2016 22:45,2,0.000,ALERT,213.51,303.88,59.986,1458355503,"201051344000867","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,330928.9,330928.9,22740,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355565,279083.00
03/18/2016 22:45,2,0.000,ALERT,213.29,302.68,60.007,1458355503,"201051344001093","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,340615.0,340615.0,27175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355567,279084.00
03/18/2016 22:45,2,0.000,ALERT,213.06,304.18,59.986,1458355503,"201051344000900","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,346164.6,346164.6,22145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355569,279085.00
03/18/2016 22:45,2,0.000,ALERT,213.29,303.28,60.002,1458355503,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,339074.5,339074.5,22435,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355570,279086.00
03/18/2016 22:45,2,0.000,ALERT,213.29,304.78,59.986,1458355503,"201051344000569","219011344069620",0.00,-5.50,0,302.68,307.18,0.0,0.0,0.000,347588.1,347588.1,22075,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355572,279087.00
03/18/2016 22:45,2,0.000,ALERT,213.06,304.18,59.981,1458355503,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,339749.2,339749.2,22536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355574,279088.00
03/18/2016 22:45,2,0.000,ALERT,213.29,304.18,59.996,1458355503,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,335255.0,335255.0,22772,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355576,279089.00
03/18/2016 22:45,2,0.000,ALERT,213.74,304.78,59.991,1458355503,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,340571.5,340571.5,22210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458355577,279090.00
03/18/2016 22:45,2,0.000,ALERT,212.38,300.57,59.954,1458355503,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,582232.7,582232.7,16033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458355579,279091.00
03/18/2016 23:00,2,0.000,ALERT,213.96,304.78,59.944,1458356403,"201051344000645","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,340329.9,340329.9,22361,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356405,279092.00
03/18/2016 23:00,2,0.000,ALERT,212.61,302.37,59.907,1458356403,"274151322000085","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,610256.0,610256.0,15988,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356407,279093.00
03/18/2016 23:00,2,0.000,ALERT,213.96,304.48,59.959,1458356403,"201051344000633","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,331544.1,331544.1,22793,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356409,279094.00
03/18/2016 23:00,2,0.000,ALERT,213.51,304.78,59.954,1458356403,"201051344000469","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,332680.4,332680.4,22761,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356410,279095.00
03/18/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1458356403,"201051344000646","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,337197.3,337197.3,27310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356412,279096.00
03/18/2016 23:00,2,0.000,ALERT,212.38,303.28,59.949,1458356403,"274151322000052","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,618409.5,618409.5,16202,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356414,279097.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.68,59.954,1458356403,"201051344000585","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,342574.8,342574.8,27317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356416,279098.00
03/18/2016 23:00,2,0.000,ALERT,213.06,302.98,59.965,1458356403,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,341014.4,341014.4,27102,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356418,279099.00
03/18/2016 23:00,2,0.000,ALERT,213.74,303.58,59.954,1458356403,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.08,0.0,0.0,0.000,334643.2,334643.2,27288,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356419,279100.00
03/18/2016 23:00,2,0.000,ALERT,212.61,302.37,59.954,1458356403,"201051344000955","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,345571.0,345571.0,27223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356421,279101.00
03/18/2016 23:00,2,0.000,ALERT,212.83,301.77,59.949,1458356403,"274151322000094","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,496960.7,496960.7,16846,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356423,279102.00
03/18/2016 23:00,2,0.000,ALERT,213.51,305.08,59.954,1458356403,"201051344000579","219011344069620",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,346511.8,346511.8,2813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356425,279103.00
03/18/2016 23:00,2,0.000,ALERT,213.06,302.98,59.959,1458356403,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,342919.6,342919.6,27248,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356427,279104.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.37,59.949,1458356403,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,345068.9,345068.9,27242,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356429,279105.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.07,59.944,1458356403,"201051344000417","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,338761.1,338761.1,27399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356430,279106.00
03/18/2016 23:00,2,0.000,ALERT,212.83,302.68,59.949,1458356403,"274151322000083","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,612525.1,612525.1,16249,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356432,279107.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.98,59.944,1458356403,"274151322000076","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,651988.8,651988.8,16252,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356434,279108.00
03/18/2016 23:00,2,0.000,ALERT,213.29,305.08,59.933,1458356403,"201051344000868","219011344069620",0.00,-6.00,0,302.98,307.18,0.0,0.0,0.000,331706.1,331706.1,22500,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356436,279109.00
03/18/2016 23:00,2,0.000,ALERT,212.83,303.58,59.944,1458356403,"274151322000095","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,645411.1,645411.1,16148,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356438,279110.00
03/18/2016 23:00,2,0.000,ALERT,213.06,304.48,59.944,1458356403,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.98,0.0,0.0,0.000,329785.7,329785.7,22775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356440,279111.00
03/18/2016 23:00,2,0.000,ALERT,213.06,301.77,59.954,1458356403,"201051344001025","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,342575.7,342575.7,27302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356442,279112.00
03/18/2016 23:00,2,0.000,ALERT,213.29,304.78,59.944,1458356403,"201051344000458","219011344069620",0.00,-4.00,0,302.37,307.18,0.0,0.0,0.000,339939.4,339939.4,22695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356443,279113.00
03/18/2016 23:00,2,0.000,ALERT,213.96,304.18,59.901,1458356403,"201051344000853","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,337971.9,337971.9,22301,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356445,279114.00
03/18/2016 23:00,2,0.000,ALERT,213.74,302.98,59.938,1458356403,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,344764.1,344764.1,27118,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356447,279115.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.07,59.933,1458356403,"201051344000917","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,342021.7,342021.7,27118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356449,279116.00
03/18/2016 23:00,2,0.000,ALERT,213.51,302.98,59.944,1458356403,"201051344001145","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,347130.3,347130.3,26979,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356451,279117.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.07,59.975,1458356403,"201051344000651","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,338974.0,338974.0,27346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356452,279118.00
03/18/2016 23:00,2,0.000,ALERT,212.38,302.07,59.922,1458356403,"274151322000088","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,594324.7,594324.7,15939,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356454,279119.00
03/18/2016 23:00,2,0.000,ALERT,213.51,301.47,59.944,1458356403,"274151322000068","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,497079.9,497079.9,17019,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356456,279120.00
03/18/2016 23:00,2,0.000,ALERT,212.83,302.68,59.944,1458356403,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,335506.6,335506.6,27312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356458,279121.00
03/18/2016 23:00,2,0.000,ALERT,213.06,304.78,59.944,1458356403,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,342192.0,342192.0,22726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356460,279122.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.37,59.907,1458356403,"201051344001203","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,341801.7,341801.7,27297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356461,279123.00
03/18/2016 23:00,2,0.000,ALERT,212.61,302.37,59.970,1458356403,"274151322000054","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,607361.7,607361.7,15973,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356463,279124.00
03/18/2016 23:00,2,0.000,ALERT,213.51,303.88,59.938,1458356403,"201051344000867","219011344069620",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,330928.9,330928.9,22742,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356465,279125.00
03/18/2016 23:00,2,0.000,ALERT,213.29,302.68,59.949,1458356403,"201051344001093","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,340615.0,340615.0,27177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458356467,279126.00
03/18/2016 23:00,2,0.000,ALERT,213.29,304.48,59.975,1458356403,"201051344000900","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,346164.6,346164.6,22147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356469,279127.00
03/18/2016 23:00,2,0.000,ALERT,213.51,303.58,59.949,1458356403,"201051344000648","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,339074.5,339074.5,22437,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356471,279128.00
03/18/2016 23:00,2,0.000,ALERT,213.51,305.08,59.975,1458356403,"201051344000569","219011344069620",0.00,-5.50,0,302.68,307.18,0.0,0.0,0.000,347588.1,347588.1,22077,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356472,279129.00
03/18/2016 23:00,2,0.000,ALERT,213.29,304.48,59.933,1458356403,"201051344000983","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,339749.2,339749.2,22538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356474,279130.00
03/18/2016 23:00,2,0.000,ALERT,213.51,304.18,59.949,1458356403,"201051344001158","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,335255.0,335255.0,22774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356476,279131.00
03/18/2016 23:00,2,0.000,ALERT,213.96,304.78,59.880,1458356403,"201051344000576","219011344069620",0.00,-5.50,0,302.98,306.58,0.0,0.0,0.000,340571.5,340571.5,22212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356478,279132.00
03/18/2016 23:00,2,0.000,ALERT,212.83,301.47,59.928,1458356403,"274151322000087","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,582232.7,582232.7,16035,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458356480,279133.00
