ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/18/2016 23:15,2,0.000,ALERT,213.96,304.18,59.996,1458357303,"201051344000645","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,340329.9,340329.9,22363,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357305,279134.00
03/18/2016 23:15,2,0.000,ALERT,212.61,300.87,59.986,1458357303,"274151322000085","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,610256.0,610256.0,15990,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357307,279135.00
03/18/2016 23:15,2,0.000,ALERT,214.19,303.88,59.996,1458357303,"201051344000633","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,331544.1,331544.1,22795,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357309,279136.00
03/18/2016 23:15,2,0.000,ALERT,213.51,304.18,60.002,1458357303,"201051344000469","219011344069620",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,332680.4,332680.4,22763,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357310,279137.00
03/18/2016 23:15,2,0.000,ALERT,213.06,302.98,59.996,1458357303,"201051344000646","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,337197.3,337197.3,27312,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357312,279138.00
03/18/2016 23:15,2,0.000,ALERT,212.16,301.47,59.949,1458357303,"274151322000052","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,618409.5,618409.5,16204,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357314,279139.00
03/18/2016 23:15,2,0.000,ALERT,213.29,302.98,59.996,1458357303,"201051344000585","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,342574.8,342574.8,27319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357316,279140.00
03/18/2016 23:15,2,0.000,ALERT,213.29,303.58,59.991,1458357303,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,341014.4,341014.4,27104,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357317,279141.00
03/18/2016 23:15,2,0.000,ALERT,213.74,304.18,60.002,1458357303,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,334643.2,334643.2,27290,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357319,279142.00
03/18/2016 23:15,2,0.000,ALERT,212.83,302.98,59.991,1458357303,"201051344000955","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,345571.0,345571.0,27225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357321,279143.00
03/18/2016 23:15,2,0.000,ALERT,212.38,300.27,59.991,1458357303,"274151322000094","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,496960.7,496960.7,16848,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357323,279144.00
03/18/2016 23:15,2,0.000,ALERT,213.51,304.78,60.002,1458357303,"201051344000579","219011344069620",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,346511.8,346511.8,2815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357325,279145.00
03/18/2016 23:15,2,0.000,ALERT,213.29,303.58,59.996,1458357303,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,342919.6,342919.6,27250,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357326,279146.00
03/18/2016 23:15,2,0.000,ALERT,213.51,303.28,60.007,1458357303,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,345068.9,345068.9,27244,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357328,279147.00
03/18/2016 23:15,2,0.000,ALERT,213.51,302.37,60.034,1458357303,"201051344000417","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,338761.1,338761.1,27401,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357330,279148.00
03/18/2016 23:15,2,0.000,ALERT,212.83,300.87,59.996,1458357303,"274151322000083","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,612525.1,612525.1,16251,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357332,279149.00
03/18/2016 23:15,2,0.000,ALERT,213.29,300.57,59.986,1458357303,"274151322000076","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,651988.8,651988.8,16254,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357334,279150.00
03/18/2016 23:15,2,0.000,ALERT,213.74,305.08,60.012,1458357303,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,331706.1,331706.1,22502,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357336,279151.00
03/18/2016 23:15,2,0.000,ALERT,212.83,301.77,59.975,1458357303,"274151322000095","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,645411.1,645411.1,16150,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357337,279152.00
03/18/2016 23:15,2,0.000,ALERT,213.51,304.18,59.996,1458357303,"201051344000988","219011344069620",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,329785.7,329785.7,22777,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357339,279153.00
03/18/2016 23:15,2,0.000,ALERT,213.06,302.37,60.028,1458357303,"201051344001025","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,342575.7,342575.7,27304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357341,279154.00
03/18/2016 23:15,2,0.000,ALERT,213.51,304.48,60.002,1458357303,"201051344000458","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,339939.4,339939.4,22697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357343,279155.00
03/18/2016 23:15,2,0.000,ALERT,214.19,304.18,59.975,1458357303,"201051344000853","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,337971.9,337971.9,22303,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357345,279156.00
03/18/2016 23:15,2,0.000,ALERT,213.74,302.98,59.975,1458357303,"201051344000685","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,344764.1,344764.1,27120,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357346,279157.00
03/18/2016 23:15,2,0.000,ALERT,213.51,302.68,59.933,1458357303,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,342021.7,342021.7,27120,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357348,279158.00
03/18/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1458357303,"201051344001145","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,347130.3,347130.3,26981,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357350,279159.00
03/18/2016 23:15,2,0.000,ALERT,213.51,302.37,60.023,1458357303,"201051344000651","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,338974.0,338974.0,27348,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357352,279160.00
03/18/2016 23:15,2,0.000,ALERT,212.38,300.27,59.991,1458357303,"274151322000088","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,594324.7,594324.7,15941,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357354,279161.00
03/18/2016 23:15,2,0.000,ALERT,213.29,300.27,59.970,1458357303,"274151322000068","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,497079.9,497079.9,17021,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357356,279162.00
03/18/2016 23:15,2,0.000,ALERT,213.06,302.98,59.949,1458357303,"201051344001135","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,335506.6,335506.6,27314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357358,279163.00
03/18/2016 23:15,2,0.000,ALERT,213.29,304.78,59.975,1458357303,"201051344000594","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,342192.0,342192.0,22728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357359,279164.00
03/18/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1458357303,"201051344001203","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,341801.7,341801.7,27299,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357361,279165.00
03/18/2016 23:15,2,0.000,ALERT,212.38,300.87,59.938,1458357303,"274151322000054","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,607361.7,607361.7,15975,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357363,279166.00
03/18/2016 23:15,2,0.000,ALERT,213.74,303.58,59.933,1458357303,"201051344000867","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,330928.9,330928.9,22744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357365,279167.00
03/18/2016 23:15,2,0.000,ALERT,213.29,302.98,59.991,1458357303,"201051344001093","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,340615.0,340615.0,27179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357367,279168.00
03/18/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1458357303,"201051344000900","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,346164.6,346164.6,22149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357368,279169.00
03/18/2016 23:15,2,0.000,ALERT,213.51,303.28,59.965,1458357303,"201051344000648","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,339074.5,339074.5,22439,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357370,279170.00
03/18/2016 23:15,2,0.000,ALERT,213.51,304.78,59.965,1458357303,"201051344000569","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,347588.1,347588.1,22079,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357372,279171.00
03/18/2016 23:15,2,0.000,ALERT,213.51,304.48,59.970,1458357303,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,339749.2,339749.2,22540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357374,279172.00
03/18/2016 23:15,2,0.000,ALERT,213.51,304.18,59.970,1458357303,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,335255.0,335255.0,22776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458357376,279173.00
03/18/2016 23:15,2,0.000,ALERT,213.96,304.78,59.965,1458357303,"201051344000576","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,340571.5,340571.5,22214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357377,279174.00
03/18/2016 23:15,2,0.000,ALERT,212.61,299.97,59.975,1458357303,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,582232.7,582232.7,16037,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458357379,279175.00
03/18/2016 23:30,2,0.000,ALERT,214.19,304.48,59.938,1458358203,"201051344000645","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,340329.9,340329.9,22365,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358205,279176.00
03/18/2016 23:30,2,0.000,ALERT,213.06,301.17,59.965,1458358203,"274151322000085","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,610256.0,610256.0,15992,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458358207,279177.00
03/18/2016 23:30,2,0.000,ALERT,214.19,304.48,59.975,1458358203,"201051344000633","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,331544.1,331544.1,22797,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358209,279178.00
03/18/2016 23:30,2,0.000,ALERT,213.74,304.78,59.986,1458358203,"201051344000469","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,332680.4,332680.4,22765,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358210,279179.00
03/18/2016 23:30,2,0.000,ALERT,213.06,302.98,60.018,1458358203,"201051344000646","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,337197.3,337197.3,27314,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358212,279180.00
03/18/2016 23:30,2,0.000,ALERT,212.38,300.87,59.959,1458358203,"274151322000052","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,618409.5,618409.5,16206,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358214,279181.00
03/18/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1458358203,"201051344000585","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,342574.8,342574.8,27321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358216,279182.00
03/18/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1458358203,"201051344001230","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,341014.4,341014.4,27106,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358218,279183.00
03/18/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1458358203,"201051344000582","219011344069620",0.00,-5.00,0,302.07,305.38,0.0,0.0,0.000,334643.2,334643.2,27292,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358219,279184.00
03/18/2016 23:30,2,0.000,ALERT,212.83,302.98,60.028,1458358203,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,345571.0,345571.0,27227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358221,279185.00
03/18/2016 23:30,2,0.000,ALERT,212.61,299.97,59.996,1458358203,"274151322000094","219011344069620",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,496960.7,496960.7,16850,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358223,279186.00
03/18/2016 23:30,2,0.000,ALERT,213.74,305.08,60.039,1458358203,"201051344000579","219011344069620",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,346511.8,346511.8,2817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358225,279187.00
03/18/2016 23:30,2,0.000,ALERT,213.06,303.28,60.007,1458358203,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,342919.6,342919.6,27252,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358227,279188.00
03/18/2016 23:30,2,0.000,ALERT,213.29,302.98,60.012,1458358203,"201051344000438","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,345068.9,345068.9,27246,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358228,279189.00
03/18/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1458358203,"201051344000417","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,338761.1,338761.1,27403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358230,279190.00
03/18/2016 23:30,2,0.000,ALERT,212.83,300.87,60.007,1458358203,"274151322000083","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,612525.1,612525.1,16253,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358232,279191.00
03/18/2016 23:30,2,0.000,ALERT,213.29,300.57,59.981,1458358203,"274151322000076","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,651988.8,651988.8,16256,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358234,279192.00
03/18/2016 23:30,2,0.000,ALERT,213.74,305.38,60.002,1458358203,"201051344000868","219011344069620",0.00,-6.00,0,303.28,306.88,0.0,0.0,0.000,331706.1,331706.1,22504,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358236,279193.00
03/18/2016 23:30,2,0.000,ALERT,212.61,301.47,60.007,1458358203,"274151322000095","219011344069620",0.00,-6.50,0,300.57,303.58,0.0,0.0,0.000,645411.1,645411.1,16152,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358238,279194.00
03/18/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1458358203,"201051344000988","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,329785.7,329785.7,22779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358240,279195.00
03/18/2016 23:30,2,0.000,ALERT,213.06,302.37,60.034,1458358203,"201051344001025","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,342575.7,342575.7,27306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458358241,279196.00
03/18/2016 23:30,2,0.000,ALERT,213.51,305.08,60.002,1458358203,"201051344000458","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,339939.4,339939.4,22699,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358243,279197.00
03/18/2016 23:30,2,0.000,ALERT,214.19,304.48,60.002,1458358203,"201051344000853","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,337971.9,337971.9,22305,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358245,279198.00
03/18/2016 23:30,2,0.000,ALERT,213.51,302.68,59.996,1458358203,"201051344000685","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,344764.1,344764.1,27122,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458358247,279199.00
03/18/2016 23:30,2,0.000,ALERT,213.51,302.37,59.996,1458358203,"201051344000917","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,342021.7,342021.7,27122,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358249,279200.00
03/18/2016 23:30,2,0.000,ALERT,213.51,303.28,60.028,1458358203,"201051344001145","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,347130.3,347130.3,26983,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358250,279201.00
03/18/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1458358203,"201051344000651","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,338974.0,338974.0,27350,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458358252,279202.00
03/18/2016 23:30,2,0.000,ALERT,212.38,300.27,60.018,1458358203,"274151322000088","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,594324.7,594324.7,15943,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358254,279203.00
03/18/2016 23:30,2,0.000,ALERT,213.51,300.27,59.996,1458358203,"274151322000068","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,497079.9,497079.9,17023,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358256,279204.00
03/18/2016 23:30,2,0.000,ALERT,213.06,302.98,60.002,1458358203,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,335506.6,335506.6,27316,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358258,279205.00
03/18/2016 23:30,2,0.000,ALERT,213.29,305.38,59.991,1458358203,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,342192.0,342192.0,22730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458358259,279206.00
03/18/2016 23:30,2,0.000,ALERT,213.06,302.37,59.996,1458358203,"201051344001203","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,341801.7,341801.7,27301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358261,279207.00
03/18/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1458358203,"274151322000054","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,607361.7,607361.7,15977,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458358263,279208.00
03/18/2016 23:30,2,0.000,ALERT,213.96,304.78,59.986,1458358203,"201051344000867","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,330928.9,330928.9,22746,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358265,279209.00
03/18/2016 23:30,2,0.000,ALERT,213.06,302.68,60.002,1458358203,"201051344001093","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,340615.0,340615.0,27181,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358267,279210.00
03/18/2016 23:30,2,0.000,ALERT,213.51,304.48,60.002,1458358203,"201051344000900","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,346164.6,346164.6,22151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358269,279211.00
03/18/2016 23:30,2,0.000,ALERT,213.74,304.18,59.996,1458358203,"201051344000648","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,339074.5,339074.5,22441,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358270,279212.00
03/18/2016 23:30,2,0.000,ALERT,213.74,305.38,59.970,1458358203,"201051344000569","219011344069620",0.00,-5.50,0,302.98,307.18,0.0,0.0,0.000,347588.1,347588.1,22081,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458358272,279213.00
03/18/2016 23:30,2,0.000,ALERT,213.51,304.78,59.991,1458358203,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,339749.2,339749.2,22542,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358274,279214.00
03/18/2016 23:30,2,0.000,ALERT,213.74,304.48,60.018,1458358203,"201051344001158","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,335255.0,335255.0,22778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358276,279215.00
03/18/2016 23:30,2,0.000,ALERT,214.19,305.38,59.965,1458358203,"201051344000576","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,340571.5,340571.5,22216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358278,279216.00
03/18/2016 23:30,2,0.000,ALERT,212.83,299.97,59.975,1458358203,"274151322000087","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,582232.7,582232.7,16039,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458358280,279217.00
03/18/2016 23:45,2,0.000,ALERT,214.19,305.08,60.028,1458359103,"201051344000645","219011344069620",0.00,-5.50,0,302.98,307.18,0.0,0.0,0.000,340329.9,340329.9,22367,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359105,279218.00
03/18/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1458359103,"274151322000085","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,610256.0,610256.0,15994,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359107,279219.00
03/18/2016 23:45,2,0.000,ALERT,214.19,304.78,60.002,1458359103,"201051344000633","219011344069620",0.00,-5.00,0,300.87,306.58,0.0,0.0,0.000,331544.1,331544.1,22799,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359109,279220.00
03/18/2016 23:45,2,0.000,ALERT,213.74,305.08,59.996,1458359103,"201051344000469","219011344069620",0.00,-6.50,0,301.47,307.18,0.0,0.0,0.000,332680.4,332680.4,22767,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359110,279221.00
03/18/2016 23:45,2,0.000,ALERT,213.06,302.98,60.002,1458359103,"201051344000646","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,337197.3,337197.3,27316,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359112,279222.00
03/18/2016 23:45,2,0.000,ALERT,212.61,302.68,59.996,1458359103,"274151322000052","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,618409.5,618409.5,16208,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359114,279223.00
03/18/2016 23:45,2,0.000,ALERT,213.29,302.98,60.018,1458359103,"201051344000585","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,342574.8,342574.8,27323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359116,279224.00
03/18/2016 23:45,2,0.000,ALERT,213.29,303.28,60.002,1458359103,"201051344001230","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,341014.4,341014.4,27108,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359118,279225.00
03/18/2016 23:45,2,0.000,ALERT,213.74,303.58,59.991,1458359103,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,334643.2,334643.2,27294,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359119,279226.00
03/18/2016 23:45,2,0.000,ALERT,212.83,302.68,59.991,1458359103,"201051344000955","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,345571.0,345571.0,27229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359121,279227.00
03/18/2016 23:45,2,0.000,ALERT,213.06,301.47,60.028,1458359103,"274151322000094","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,496960.7,496960.7,16852,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359123,279228.00
03/18/2016 23:45,2,0.000,ALERT,213.74,305.38,59.996,1458359103,"201051344000579","219011344069620",0.00,-5.00,0,303.58,307.78,0.0,0.0,0.000,346511.8,346511.8,2819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359125,279229.00
03/18/2016 23:45,2,0.000,ALERT,213.06,303.28,59.991,1458359103,"201051344000890","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,342919.6,342919.6,27254,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359127,279230.00
03/18/2016 23:45,2,0.000,ALERT,213.51,302.98,60.034,1458359103,"201051344000438","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,345068.9,345068.9,27248,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359128,279231.00
03/18/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1458359103,"201051344000417","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,338761.1,338761.1,27405,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359130,279232.00
03/18/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1458359103,"274151322000083","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,612525.1,612525.1,16255,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359132,279233.00
03/18/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1458359103,"274151322000076","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,651988.8,651988.8,16258,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359134,279234.00
03/18/2016 23:45,2,0.000,ALERT,213.51,305.38,59.991,1458359103,"201051344000868","219011344069620",0.00,-5.50,0,303.28,308.09,0.0,0.0,0.000,331706.1,331706.1,22506,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359136,279235.00
03/18/2016 23:45,2,0.000,ALERT,212.83,303.58,59.970,1458359103,"274151322000095","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,645411.1,645411.1,16154,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359137,279236.00
03/18/2016 23:45,2,0.000,ALERT,213.51,304.78,59.986,1458359103,"201051344000988","219011344069620",0.00,-5.50,0,300.27,306.58,0.0,0.0,0.000,329785.7,329785.7,22781,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359139,279237.00
03/18/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1458359103,"201051344001025","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,342575.7,342575.7,27308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359141,279238.00
03/18/2016 23:45,2,0.000,ALERT,213.51,304.78,60.002,1458359103,"201051344000458","219011344069620",0.00,-4.00,0,302.98,307.78,0.0,0.0,0.000,339939.4,339939.4,22701,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359143,279239.00
03/18/2016 23:45,2,0.000,ALERT,214.19,304.48,59.996,1458359103,"201051344000853","219011344069620",0.00,-6.00,0,302.98,307.18,0.0,0.0,0.000,337971.9,337971.9,22307,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359145,279240.00
03/18/2016 23:45,2,0.000,ALERT,213.74,302.98,59.986,1458359103,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,344764.1,344764.1,27124,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359147,279241.00
03/18/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1458359103,"201051344000917","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,342021.7,342021.7,27124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359149,279242.00
03/18/2016 23:45,2,0.000,ALERT,213.51,302.98,59.938,1458359103,"201051344001145","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,347130.3,347130.3,26985,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359150,279243.00
03/18/2016 23:45,2,0.000,ALERT,213.29,302.07,59.986,1458359103,"201051344000651","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,338974.0,338974.0,27352,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359152,279244.00
03/18/2016 23:45,2,0.000,ALERT,212.38,302.07,59.970,1458359103,"274151322000088","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,594324.7,594324.7,15945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359154,279245.00
03/18/2016 23:45,2,0.000,ALERT,213.29,301.47,59.975,1458359103,"274151322000068","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,497079.9,497079.9,17025,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359156,279246.00
03/18/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1458359103,"201051344001135","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,335506.6,335506.6,27318,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359158,279247.00
03/18/2016 23:45,2,0.000,ALERT,213.29,305.38,59.959,1458359103,"201051344000594","219011344069620",0.00,-5.00,0,302.68,307.48,0.0,0.0,0.000,342192.0,342192.0,22732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359159,279248.00
03/18/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1458359103,"201051344001203","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,341801.7,341801.7,27303,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359161,279249.00
03/18/2016 23:45,2,0.000,ALERT,212.61,302.37,59.954,1458359103,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,607361.7,607361.7,15979,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359163,279250.00
03/18/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1458359103,"201051344000867","219011344069620",0.00,-5.00,0,302.07,307.48,0.0,0.0,0.000,330928.9,330928.9,22748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359165,279251.00
03/18/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1458359103,"201051344001093","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,340615.0,340615.0,27183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458359167,279252.00
03/18/2016 23:45,2,0.000,ALERT,213.51,305.08,59.986,1458359103,"201051344000900","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,346164.6,346164.6,22153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359169,279253.00
03/18/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1458359103,"201051344000648","219011344069620",0.00,-5.50,0,302.07,307.18,0.0,0.0,0.000,339074.5,339074.5,22443,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359170,279254.00
03/18/2016 23:45,2,0.000,ALERT,213.74,305.38,59.986,1458359103,"201051344000569","219011344069620",0.00,-5.50,0,303.28,308.09,0.0,0.0,0.000,347588.1,347588.1,22083,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359172,279255.00
03/18/2016 23:45,2,0.000,ALERT,213.74,305.08,60.012,1458359103,"201051344000983","219011344069620",0.00,-5.50,0,302.98,307.48,0.0,0.0,0.000,339749.2,339749.2,22544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359174,279256.00
03/18/2016 23:45,2,0.000,ALERT,213.74,304.78,60.023,1458359103,"201051344001158","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,335255.0,335255.0,22780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359176,279257.00
03/18/2016 23:45,2,0.000,ALERT,213.96,305.08,59.986,1458359103,"201051344000576","219011344069620",0.00,-6.00,0,302.98,307.48,0.0,0.0,0.000,340571.5,340571.5,22218,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359178,279258.00
03/18/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1458359103,"274151322000087","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,582232.7,582232.7,16041,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458359179,279259.00
